ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 00:00,2,0.000,ALERT,213.51,300.57,59.975,1488171603,"201051344000645","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,627749.2,627749.2,27372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488171605,1669334.00
02/27/2017 00:00,2,0.000,ALERT,212.16,298.77,59.970,1488171603,"274151322000085","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,855825.8,855825.8,27400,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171607,1669335.00
02/27/2017 00:00,2,0.000,ALERT,213.96,300.57,59.954,1488171603,"201051344000633","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,615883.9,615883.9,27915,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171608,1669336.00
02/27/2017 00:00,2,0.000,ALERT,213.29,300.87,59.975,1488171603,"201051344000469","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,618802.6,618802.6,27881,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171610,1669337.00
02/27/2017 00:00,2,0.000,ALERT,213.06,299.97,59.986,1488171603,"201051344000646","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,613685.8,613685.8,27781,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171612,1669338.00
02/27/2017 00:00,2,0.000,ALERT,211.93,298.77,60.002,1488171603,"274151322000052","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,885450.7,885450.7,27163,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171614,1669339.00
02/27/2017 00:00,2,0.000,ALERT,213.29,300.27,59.975,1488171603,"201051344000585","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,624290.2,624290.2,27941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488171616,1669340.00
02/27/2017 00:00,2,0.000,ALERT,213.06,300.27,59.981,1488171603,"201051344001230","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,617119.3,617119.3,27638,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171617,1669341.00
02/27/2017 00:00,2,0.000,ALERT,213.74,300.87,60.012,1488171603,"201051344000582","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,608923.5,608923.5,27824,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488171619,1669342.00
02/27/2017 00:00,2,0.000,ALERT,212.83,299.97,59.975,1488171603,"201051344000955","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,624826.5,624826.5,27743,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171621,1669343.00
02/27/2017 00:00,2,0.000,ALERT,211.93,297.87,59.949,1488171603,"274151322000094","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,728357.6,728357.6,28152,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171623,1669344.00
02/27/2017 00:00,2,0.000,ALERT,213.06,301.47,60.023,1488171603,"201051344000579","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,634627.1,634627.1,27709,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171624,1669345.00
02/27/2017 00:00,2,0.000,ALERT,213.06,300.57,59.944,1488171603,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,621027.9,621027.9,27846,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171626,1669346.00
02/27/2017 00:00,2,0.000,ALERT,213.06,299.97,59.986,1488171603,"201051344000438","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,622176.3,622176.3,27827,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171628,1669347.00
02/27/2017 00:00,2,0.000,ALERT,213.51,299.67,59.986,1488171603,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,602051.7,602051.7,28076,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171630,1669348.00
02/27/2017 00:00,2,0.000,ALERT,212.16,298.47,59.991,1488171603,"274151322000083","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,876898.6,876898.6,27217,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171632,1669349.00
02/27/2017 00:00,2,0.000,ALERT,212.61,298.17,59.986,1488171603,"274151322000076","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,934376.1,934376.1,27316,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171634,1669350.00
02/27/2017 00:00,2,0.000,ALERT,212.83,301.47,59.991,1488171603,"201051344000868","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,617282.4,617282.4,27908,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171636,1669351.00
02/27/2017 00:00,2,0.000,ALERT,211.93,299.67,59.981,1488171603,"274151322000095","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,925418.3,925418.3,27432,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171638,1669352.00
02/27/2017 00:00,2,0.000,ALERT,212.83,300.57,59.981,1488171603,"201051344000988","219011344069620",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,575371.1,575371.1,27934,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171640,1669353.00
02/27/2017 00:00,2,0.000,ALERT,213.06,299.37,60.018,1488171603,"201051344001025","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,621810.5,621810.5,28021,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171641,1669354.00
02/27/2017 00:00,2,0.000,ALERT,213.06,300.87,60.034,1488171603,"201051344000458","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,627613.8,627613.8,27527,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171643,1669355.00
02/27/2017 00:00,2,0.000,ALERT,213.51,300.57,59.986,1488171603,"201051344000853","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,627544.9,627544.9,27369,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171645,1669356.00
02/27/2017 00:00,2,0.000,ALERT,213.51,300.27,59.986,1488171603,"201051344000685","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,622042.3,622042.3,27705,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171647,1669357.00
02/27/2017 00:00,2,0.000,ALERT,213.51,299.67,59.991,1488171603,"201051344000917","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,619273.7,619273.7,27691,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171648,1669358.00
02/27/2017 00:00,2,0.000,ALERT,213.51,300.27,59.954,1488171603,"201051344001145","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,625976.3,625976.3,27537,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171650,1669359.00
02/27/2017 00:00,2,0.000,ALERT,213.29,299.37,59.996,1488171603,"201051344000651","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,616830.6,616830.6,27892,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171652,1669360.00
02/27/2017 00:00,2,0.000,ALERT,211.48,297.57,59.949,1488171603,"274151322000088","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,840319.6,840319.6,27442,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171654,1669361.00
02/27/2017 00:00,2,0.000,ALERT,212.61,297.87,59.986,1488171603,"274151322000068","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,729263.3,729263.3,28046,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171656,1669362.00
02/27/2017 00:00,2,0.000,ALERT,212.83,299.97,60.028,1488171603,"201051344001135","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,612309.0,612309.0,27933,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171657,1669363.00
02/27/2017 00:00,2,0.000,ALERT,212.61,300.87,59.965,1488171603,"201051344000594","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,629661.1,629661.1,27784,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171659,1669364.00
02/27/2017 00:00,2,0.000,ALERT,213.29,299.97,59.991,1488171603,"201051344001203","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,620405.0,620405.0,27953,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488171661,1669365.00
02/27/2017 00:00,2,0.000,ALERT,211.93,298.17,59.986,1488171603,"274151322000054","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,857677.9,857677.9,27346,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171663,1669366.00
02/27/2017 00:00,2,0.000,ALERT,213.06,299.97,59.996,1488171603,"201051344000867","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,616119.3,616119.3,27945,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171665,1669367.00
02/27/2017 00:00,2,0.000,ALERT,213.29,299.97,59.965,1488171603,"201051344001093","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,618101.3,618101.3,27792,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488171666,1669368.00
02/27/2017 00:00,2,0.000,ALERT,212.83,300.27,59.981,1488171603,"201051344000900","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,635587.5,635587.5,27284,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171668,1669369.00
02/27/2017 00:00,2,0.000,ALERT,213.06,299.37,59.991,1488171603,"201051344000648","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,625619.8,625619.8,27361,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171670,1669370.00
02/27/2017 00:00,2,0.000,ALERT,212.83,300.57,60.034,1488171603,"201051344000569","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,637124.1,637124.1,27261,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171672,1669371.00
02/27/2017 00:00,2,0.000,ALERT,212.83,300.57,59.975,1488171603,"201051344000983","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,628558.2,628558.2,27462,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171674,1669372.00
02/27/2017 00:00,2,0.000,ALERT,213.06,300.27,59.996,1488171603,"201051344001158","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,616683.4,616683.4,27819,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171675,1669373.00
02/27/2017 00:00,2,0.000,ALERT,213.29,300.57,60.002,1488171603,"201051344000576","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,628339.1,628339.1,27334,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488171677,1669374.00
02/27/2017 00:00,2,0.000,ALERT,212.16,296.96,59.986,1488171603,"274151322000087","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,829254.0,829254.0,27690,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488171679,1669375.00
02/27/2017 00:15,2,0.000,ALERT,213.06,299.67,59.912,1488172503,"201051344000645","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,627749.2,627749.2,27374,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172505,1669376.00
02/27/2017 00:15,2,0.000,ALERT,211.93,298.47,59.944,1488172503,"274151322000085","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,855825.8,855825.8,27402,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172507,1669377.00
02/27/2017 00:15,2,0.000,ALERT,213.29,299.67,59.954,1488172503,"201051344000633","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,615883.9,615883.9,27917,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172509,1669378.00
02/27/2017 00:15,2,0.000,ALERT,212.83,299.67,59.944,1488172503,"201051344000469","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,618802.6,618802.6,27883,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172511,1669379.00
02/27/2017 00:15,2,0.000,ALERT,212.61,299.07,59.944,1488172503,"201051344000646","219011344069620",0.00,-5.50,0,296.96,304.48,0.0,0.0,0.000,613685.8,613685.8,27783,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172513,1669380.00
02/27/2017 00:15,2,0.000,ALERT,211.70,298.47,59.970,1488172503,"274151322000052","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,885450.7,885450.7,27165,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172514,1669381.00
02/27/2017 00:15,2,0.000,ALERT,213.06,299.67,59.996,1488172503,"201051344000585","219011344069620",0.00,-5.00,0,297.26,304.48,0.0,0.0,0.000,624290.2,624290.2,27943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172516,1669382.00
02/27/2017 00:15,2,0.000,ALERT,212.83,299.67,59.933,1488172503,"201051344001230","219011344069620",0.00,-5.00,0,297.57,305.38,0.0,0.0,0.000,617119.3,617119.3,27640,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172518,1669383.00
02/27/2017 00:15,2,0.000,ALERT,213.51,300.27,59.949,1488172503,"201051344000582","219011344069620",0.00,-5.50,0,298.17,305.38,0.0,0.0,0.000,608923.5,608923.5,27826,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172520,1669384.00
02/27/2017 00:15,2,0.000,ALERT,212.38,299.07,59.907,1488172503,"201051344000955","219011344069620",0.00,-5.00,0,297.26,304.78,0.0,0.0,0.000,624826.5,624826.5,27745,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488172521,1669385.00
02/27/2017 00:15,2,0.000,ALERT,211.70,297.57,59.944,1488172503,"274151322000094","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,728357.6,728357.6,28154,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172523,1669386.00
02/27/2017 00:15,2,0.000,ALERT,212.61,300.27,59.933,1488172503,"201051344000579","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,634627.1,634627.1,27711,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172525,1669387.00
02/27/2017 00:15,2,0.000,ALERT,212.61,299.67,59.944,1488172503,"201051344000890","219011344069620",0.00,-4.00,0,297.87,305.98,0.0,0.0,0.000,621027.9,621027.9,27848,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172527,1669388.00
02/27/2017 00:15,2,0.000,ALERT,212.83,299.07,59.986,1488172503,"201051344000438","219011344069620",0.00,-5.50,0,297.26,305.38,0.0,0.0,0.000,622176.3,622176.3,27829,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172529,1669389.00
02/27/2017 00:15,2,0.000,ALERT,213.29,298.77,59.959,1488172503,"201051344000417","219011344069620",0.00,-5.00,0,296.96,304.48,0.0,0.0,0.000,602051.7,602051.7,28078,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172530,1669390.00
02/27/2017 00:15,2,0.000,ALERT,211.93,298.17,59.949,1488172503,"274151322000083","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,876898.6,876898.6,27219,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172532,1669391.00
02/27/2017 00:15,2,0.000,ALERT,212.61,298.77,59.949,1488172503,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,934376.1,934376.1,27318,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172534,1669392.00
02/27/2017 00:15,2,0.000,ALERT,212.61,300.57,59.975,1488172503,"201051344000868","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,617282.4,617282.4,27910,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172536,1669393.00
02/27/2017 00:15,2,0.000,ALERT,211.93,299.07,59.959,1488172503,"274151322000095","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,925418.3,925418.3,27434,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172538,1669394.00
02/27/2017 00:15,2,0.000,ALERT,212.61,299.67,59.944,1488172503,"201051344000988","219011344069620",0.00,-4.00,0,295.46,301.77,0.0,0.0,0.000,575371.1,575371.1,27936,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172540,1669395.00
02/27/2017 00:15,2,0.000,ALERT,212.61,298.47,59.954,1488172503,"201051344001025","219011344069620",0.00,-5.50,0,296.36,305.38,0.0,0.0,0.000,621810.5,621810.5,28023,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172541,1669396.00
02/27/2017 00:15,2,0.000,ALERT,212.61,299.97,59.954,1488172503,"201051344000458","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,627613.8,627613.8,27529,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172543,1669397.00
02/27/2017 00:15,2,0.000,ALERT,213.29,299.97,59.949,1488172503,"201051344000853","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,627544.9,627544.9,27371,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172545,1669398.00
02/27/2017 00:15,2,0.000,ALERT,213.29,299.07,59.944,1488172503,"201051344000685","219011344069620",0.00,-5.00,0,297.57,305.08,0.0,0.0,0.000,622042.3,622042.3,27707,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488172547,1669399.00
02/27/2017 00:15,2,0.000,ALERT,213.06,298.77,59.959,1488172503,"201051344000917","219011344069620",0.00,-3.00,0,296.36,303.88,0.0,0.0,0.000,619273.7,619273.7,27693,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488172548,1669400.00
02/27/2017 00:15,2,0.000,ALERT,213.29,299.37,59.949,1488172503,"201051344001145","219011344069620",0.00,-5.00,0,297.57,305.98,0.0,0.0,0.000,625976.3,625976.3,27539,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488172550,1669401.00
02/27/2017 00:15,2,0.000,ALERT,213.06,298.47,59.954,1488172503,"201051344000651","219011344069620",0.00,-6.00,0,296.66,304.18,0.0,0.0,0.000,616830.6,616830.6,27894,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488172552,1669402.00
02/27/2017 00:15,2,0.000,ALERT,211.48,297.57,59.949,1488172503,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,840319.6,840319.6,27444,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488172554,1669403.00
02/27/2017 00:15,2,0.000,ALERT,212.38,297.57,59.944,1488172503,"274151322000068","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,729263.3,729263.3,28048,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172556,1669404.00
02/27/2017 00:15,2,0.000,ALERT,212.38,299.07,59.949,1488172503,"201051344001135","219011344069620",0.00,-5.00,0,297.26,305.08,0.0,0.0,0.000,612309.0,612309.0,27935,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172558,1669405.00
02/27/2017 00:15,2,0.000,ALERT,212.38,300.27,59.981,1488172503,"201051344000594","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,629661.1,629661.1,27786,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172560,1669406.00
02/27/2017 00:15,2,0.000,ALERT,212.83,298.77,59.954,1488172503,"201051344001203","219011344069620",0.00,-5.50,0,296.96,306.28,0.0,0.0,0.000,620405.0,620405.0,27955,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488172561,1669407.00
02/27/2017 00:15,2,0.000,ALERT,211.70,298.17,59.933,1488172503,"274151322000054","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,857677.9,857677.9,27348,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172563,1669408.00
02/27/2017 00:15,2,0.000,ALERT,212.83,299.37,59.944,1488172503,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,616119.3,616119.3,27947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172565,1669409.00
02/27/2017 00:15,2,0.000,ALERT,212.83,299.07,59.938,1488172503,"201051344001093","219011344069620",0.00,-3.50,0,297.26,304.18,0.0,0.0,0.000,618101.3,618101.3,27794,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172567,1669410.00
02/27/2017 00:15,2,0.000,ALERT,212.38,299.67,59.954,1488172503,"201051344000900","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,635587.5,635587.5,27286,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172568,1669411.00
02/27/2017 00:15,2,0.000,ALERT,212.83,299.07,59.975,1488172503,"201051344000648","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,625619.8,625619.8,27363,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172570,1669412.00
02/27/2017 00:15,2,0.000,ALERT,212.61,300.27,59.986,1488172503,"201051344000569","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,637124.1,637124.1,27263,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172572,1669413.00
02/27/2017 00:15,2,0.000,ALERT,212.38,299.67,59.949,1488172503,"201051344000983","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,628558.2,628558.2,27464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172574,1669414.00
02/27/2017 00:15,2,0.000,ALERT,212.83,299.67,59.949,1488172503,"201051344001158","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,616683.4,616683.4,27821,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172576,1669415.00
02/27/2017 00:15,2,0.000,ALERT,213.06,300.27,59.901,1488172503,"201051344000576","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,628339.1,628339.1,27336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172578,1669416.00
02/27/2017 00:15,2,0.000,ALERT,211.93,297.57,59.949,1488172503,"274151322000087","219011344069620",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,829254.0,829254.0,27692,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488172579,1669417.00
02/27/2017 00:30,2,0.000,ALERT,213.06,299.67,59.981,1488173403,"201051344000645","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,627749.2,627749.2,27376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173405,1669418.00
02/27/2017 00:30,2,0.000,ALERT,211.93,298.17,59.965,1488173403,"274151322000085","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,855825.8,855825.8,27404,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173407,1669419.00
02/27/2017 00:30,2,0.000,ALERT,213.29,299.67,59.938,1488173403,"201051344000633","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,615883.9,615883.9,27919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173409,1669420.00
02/27/2017 00:30,2,0.000,ALERT,212.83,299.37,59.970,1488173403,"201051344000469","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,618802.6,618802.6,27885,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173411,1669421.00
02/27/2017 00:30,2,0.000,ALERT,212.61,298.77,59.970,1488173403,"201051344000646","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,613685.8,613685.8,27785,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173412,1669422.00
02/27/2017 00:30,2,0.000,ALERT,211.70,299.07,59.965,1488173403,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,885450.7,885450.7,27167,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173415,1669423.00
02/27/2017 00:30,2,0.000,ALERT,213.06,299.07,59.981,1488173403,"201051344000585","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,624290.2,624290.2,27945,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173416,1669424.00
02/27/2017 00:30,2,0.000,ALERT,212.83,299.07,59.938,1488173403,"201051344001230","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,617119.3,617119.3,27642,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173418,1669425.00
02/27/2017 00:30,2,0.000,ALERT,213.29,299.67,59.981,1488173403,"201051344000582","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,608923.5,608923.5,27828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173420,1669426.00
02/27/2017 00:30,2,0.000,ALERT,212.38,299.07,59.986,1488173403,"201051344000955","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,624826.5,624826.5,27747,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173422,1669427.00
02/27/2017 00:30,2,0.000,ALERT,211.93,297.87,59.975,1488173403,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,728357.6,728357.6,28156,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173423,1669428.00
02/27/2017 00:30,2,0.000,ALERT,212.61,300.27,59.981,1488173403,"201051344000579","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,634627.1,634627.1,27713,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173425,1669429.00
02/27/2017 00:30,2,0.000,ALERT,212.61,299.37,59.965,1488173403,"201051344000890","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,621027.9,621027.9,27850,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173427,1669430.00
02/27/2017 00:30,2,0.000,ALERT,212.83,299.07,59.975,1488173403,"201051344000438","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,622176.3,622176.3,27831,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173429,1669431.00
02/27/2017 00:30,2,0.000,ALERT,213.29,299.07,59.975,1488173403,"201051344000417","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,602051.7,602051.7,28080,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173431,1669432.00
02/27/2017 00:30,2,0.000,ALERT,211.93,299.07,59.970,1488173403,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,876898.6,876898.6,27221,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173432,1669433.00
02/27/2017 00:30,2,0.000,ALERT,212.38,298.17,59.975,1488173403,"274151322000076","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,934376.1,934376.1,27320,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173434,1669434.00
02/27/2017 00:30,2,0.000,ALERT,212.61,300.57,59.949,1488173403,"201051344000868","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,617282.4,617282.4,27912,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173436,1669435.00
02/27/2017 00:30,2,0.000,ALERT,211.70,299.37,59.975,1488173403,"274151322000095","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,925418.3,925418.3,27436,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173438,1669436.00
02/27/2017 00:30,2,0.000,ALERT,212.38,299.67,59.981,1488173403,"201051344000988","219011344069620",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,575371.1,575371.1,27938,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173440,1669437.00
02/27/2017 00:30,2,0.000,ALERT,212.61,298.17,59.981,1488173403,"201051344001025","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,621810.5,621810.5,28025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173441,1669438.00
02/27/2017 00:30,2,0.000,ALERT,212.38,299.97,59.970,1488173403,"201051344000458","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,627613.8,627613.8,27531,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173443,1669439.00
02/27/2017 00:30,2,0.000,ALERT,213.06,299.97,59.981,1488173403,"201051344000853","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,627544.9,627544.9,27373,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173445,1669440.00
02/27/2017 00:30,2,0.000,ALERT,213.29,299.07,59.975,1488173403,"201051344000685","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,622042.3,622042.3,27709,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173447,1669441.00
02/27/2017 00:30,2,0.000,ALERT,213.06,298.77,59.975,1488173403,"201051344000917","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,619273.7,619273.7,27695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173449,1669442.00
02/27/2017 00:30,2,0.000,ALERT,213.29,299.37,59.986,1488173403,"201051344001145","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,625976.3,625976.3,27541,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173450,1669443.00
02/27/2017 00:30,2,0.000,ALERT,212.83,298.47,59.981,1488173403,"201051344000651","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,616830.6,616830.6,27896,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173452,1669444.00
02/27/2017 00:30,2,0.000,ALERT,211.25,297.57,59.975,1488173403,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,840319.6,840319.6,27446,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173454,1669445.00
02/27/2017 00:30,2,0.000,ALERT,212.38,297.26,59.986,1488173403,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,729263.3,729263.3,28050,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173456,1669446.00
02/27/2017 00:30,2,0.000,ALERT,212.61,299.07,59.954,1488173403,"201051344001135","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,612309.0,612309.0,27937,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173457,1669447.00
02/27/2017 00:30,2,0.000,ALERT,212.38,300.27,59.981,1488173403,"201051344000594","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,629661.1,629661.1,27788,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173459,1669448.00
02/27/2017 00:30,2,0.000,ALERT,213.06,298.77,59.981,1488173403,"201051344001203","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,620405.0,620405.0,27957,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173461,1669449.00
02/27/2017 00:30,2,0.000,ALERT,211.48,298.47,59.981,1488173403,"274151322000054","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,857677.9,857677.9,27350,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173463,1669450.00
02/27/2017 00:30,2,0.000,ALERT,212.83,299.07,59.986,1488173403,"201051344000867","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,616119.3,616119.3,27949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173465,1669451.00
02/27/2017 00:30,2,0.000,ALERT,212.83,299.07,59.991,1488173403,"201051344001093","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,618101.3,618101.3,27796,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173467,1669452.00
02/27/2017 00:30,2,0.000,ALERT,212.38,299.37,59.991,1488173403,"201051344000900","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,635587.5,635587.5,27288,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173468,1669453.00
02/27/2017 00:30,2,0.000,ALERT,212.61,298.77,59.986,1488173403,"201051344000648","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,625619.8,625619.8,27365,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173470,1669454.00
02/27/2017 00:30,2,0.000,ALERT,212.61,299.67,59.991,1488173403,"201051344000569","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,637124.1,637124.1,27265,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488173472,1669455.00
02/27/2017 00:30,2,0.000,ALERT,212.61,299.67,59.986,1488173403,"201051344000983","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,628558.2,628558.2,27466,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173474,1669456.00
02/27/2017 00:30,2,0.000,ALERT,212.61,299.07,59.986,1488173403,"201051344001158","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,616683.4,616683.4,27823,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173476,1669457.00
02/27/2017 00:30,2,0.000,ALERT,213.06,299.67,60.023,1488173403,"201051344000576","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,628339.1,628339.1,27338,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173478,1669458.00
02/27/2017 00:30,2,0.000,ALERT,211.70,297.26,59.986,1488173403,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,829254.0,829254.0,27694,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488173480,1669459.00
02/27/2017 00:45,2,0.000,ALERT,213.06,299.37,59.975,1488174303,"201051344000645","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,627749.2,627749.2,27378,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174305,1669460.00
02/27/2017 00:45,2,0.000,ALERT,211.70,297.87,59.975,1488174303,"274151322000085","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,855825.8,855825.8,27406,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174307,1669461.00
02/27/2017 00:45,2,0.000,ALERT,213.29,299.37,59.981,1488174303,"201051344000633","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,615883.9,615883.9,27921,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174308,1669462.00
02/27/2017 00:45,2,0.000,ALERT,212.61,299.37,59.975,1488174303,"201051344000469","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,618802.6,618802.6,27887,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174310,1669463.00
02/27/2017 00:45,2,0.000,ALERT,212.83,299.37,60.007,1488174303,"201051344000646","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,613685.8,613685.8,27787,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174312,1669464.00
02/27/2017 00:45,2,0.000,ALERT,211.25,297.57,59.949,1488174303,"274151322000052","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,885450.7,885450.7,27169,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174314,1669465.00
02/27/2017 00:45,2,0.000,ALERT,213.06,299.67,59.986,1488174303,"201051344000585","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,624290.2,624290.2,27947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174316,1669466.00
02/27/2017 00:45,2,0.000,ALERT,212.83,299.97,60.028,1488174303,"201051344001230","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,617119.3,617119.3,27644,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174317,1669467.00
02/27/2017 00:45,2,0.000,ALERT,213.29,299.97,59.944,1488174303,"201051344000582","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,608923.5,608923.5,27830,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174319,1669468.00
02/27/2017 00:45,2,0.000,ALERT,212.38,299.07,59.996,1488174303,"201051344000955","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,624826.5,624826.5,27749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174321,1669469.00
02/27/2017 00:45,2,0.000,ALERT,211.25,296.66,59.965,1488174303,"274151322000094","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,728357.6,728357.6,28158,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174323,1669470.00
02/27/2017 00:45,2,0.000,ALERT,212.61,299.97,59.970,1488174303,"201051344000579","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,634627.1,634627.1,27715,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174325,1669471.00
02/27/2017 00:45,2,0.000,ALERT,212.61,299.97,59.965,1488174303,"201051344000890","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,621027.9,621027.9,27852,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174326,1669472.00
02/27/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1488174303,"201051344000438","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,622176.3,622176.3,27833,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174328,1669473.00
02/27/2017 00:45,2,0.000,ALERT,213.06,299.07,59.970,1488174303,"201051344000417","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,602051.7,602051.7,28082,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174330,1669474.00
02/27/2017 00:45,2,0.000,ALERT,211.48,298.17,59.949,1488174303,"274151322000083","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,876898.6,876898.6,27223,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174332,1669475.00
02/27/2017 00:45,2,0.000,ALERT,212.16,297.26,59.970,1488174303,"274151322000076","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,934376.1,934376.1,27322,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174333,1669476.00
02/27/2017 00:45,2,0.000,ALERT,212.38,300.27,59.970,1488174303,"201051344000868","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,617282.4,617282.4,27914,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174335,1669477.00
02/27/2017 00:45,2,0.000,ALERT,211.48,298.77,59.959,1488174303,"274151322000095","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,925418.3,925418.3,27438,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174338,1669478.00
