ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 00:45,2,0.000,ALERT,212.38,299.07,59.959,1488174303,"201051344000988","219011344069620",0.00,-4.00,0,294.26,300.87,0.0,0.0,0.000,575371.1,575371.1,27940,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174339,1669479.00
02/27/2017 00:45,2,0.000,ALERT,212.61,298.77,59.949,1488174303,"201051344001025","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,621810.5,621810.5,28027,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174341,1669480.00
02/27/2017 00:45,2,0.000,ALERT,212.61,299.67,59.981,1488174303,"201051344000458","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,627613.8,627613.8,27533,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174343,1669481.00
02/27/2017 00:45,2,0.000,ALERT,213.06,299.07,59.944,1488174303,"201051344000853","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,627544.9,627544.9,27375,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174345,1669482.00
02/27/2017 00:45,2,0.000,ALERT,213.29,299.37,59.975,1488174303,"201051344000685","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,622042.3,622042.3,27711,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174347,1669483.00
02/27/2017 00:45,2,0.000,ALERT,213.06,298.77,59.975,1488174303,"201051344000917","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,619273.7,619273.7,27697,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174348,1669484.00
02/27/2017 00:45,2,0.000,ALERT,213.06,299.37,59.981,1488174303,"201051344001145","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,625976.3,625976.3,27543,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174350,1669485.00
02/27/2017 00:45,2,0.000,ALERT,213.06,298.77,59.981,1488174303,"201051344000651","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,616830.6,616830.6,27898,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174352,1669486.00
02/27/2017 00:45,2,0.000,ALERT,211.03,296.96,59.965,1488174303,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,840319.6,840319.6,27448,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174354,1669487.00
02/27/2017 00:45,2,0.000,ALERT,211.93,296.96,60.007,1488174303,"274151322000068","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,729263.3,729263.3,28052,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174355,1669488.00
02/27/2017 00:45,2,0.000,ALERT,212.61,299.37,59.981,1488174303,"201051344001135","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,612309.0,612309.0,27939,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174357,1669489.00
02/27/2017 00:45,2,0.000,ALERT,212.16,299.97,59.975,1488174303,"201051344000594","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,629661.1,629661.1,27790,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488174359,1669490.00
02/27/2017 00:45,2,0.000,ALERT,213.06,299.07,59.996,1488174303,"201051344001203","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,620405.0,620405.0,27959,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174361,1669491.00
02/27/2017 00:45,2,0.000,ALERT,211.25,298.17,59.981,1488174303,"274151322000054","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,857677.9,857677.9,27352,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174363,1669492.00
02/27/2017 00:45,2,0.000,ALERT,212.83,298.77,59.981,1488174303,"201051344000867","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,616119.3,616119.3,27951,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174364,1669493.00
02/27/2017 00:45,2,0.000,ALERT,212.83,299.37,59.981,1488174303,"201051344001093","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,618101.3,618101.3,27798,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174366,1669494.00
02/27/2017 00:45,2,0.000,ALERT,212.38,299.37,60.012,1488174303,"201051344000900","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,635587.5,635587.5,27290,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174368,1669495.00
02/27/2017 00:45,2,0.000,ALERT,212.61,298.47,59.981,1488174303,"201051344000648","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,625619.8,625619.8,27367,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174370,1669496.00
02/27/2017 00:45,2,0.000,ALERT,212.61,299.97,59.986,1488174303,"201051344000569","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,637124.1,637124.1,27267,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174372,1669497.00
02/27/2017 00:45,2,0.000,ALERT,212.16,299.07,59.959,1488174303,"201051344000983","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,628558.2,628558.2,27468,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174374,1669498.00
02/27/2017 00:45,2,0.000,ALERT,212.61,299.07,59.970,1488174303,"201051344001158","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,616683.4,616683.4,27825,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174375,1669499.00
02/27/2017 00:45,2,0.000,ALERT,212.83,299.67,59.981,1488174303,"201051344000576","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,628339.1,628339.1,27340,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174377,1669500.00
02/27/2017 00:45,2,0.000,ALERT,211.48,296.66,59.970,1488174303,"274151322000087","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,829254.0,829254.0,27696,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488174379,1669501.00
02/27/2017 01:00,2,0.000,ALERT,212.83,299.07,59.991,1488175203,"201051344000645","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,627749.2,627749.2,27380,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175205,1669502.00
02/27/2017 01:00,2,0.000,ALERT,211.93,297.87,59.981,1488175203,"274151322000085","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,855825.8,855825.8,27408,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175207,1669503.00
02/27/2017 01:00,2,0.000,ALERT,213.29,299.37,59.996,1488175203,"201051344000633","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,615883.9,615883.9,27923,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175209,1669504.00
02/27/2017 01:00,2,0.000,ALERT,212.83,299.67,59.986,1488175203,"201051344000469","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,618802.6,618802.6,27889,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175210,1669505.00
02/27/2017 01:00,2,0.000,ALERT,212.83,299.37,59.965,1488175203,"201051344000646","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,613685.8,613685.8,27789,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175212,1669506.00
02/27/2017 01:00,2,0.000,ALERT,211.70,298.47,59.981,1488175203,"274151322000052","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,885450.7,885450.7,27171,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175214,1669507.00
02/27/2017 01:00,2,0.000,ALERT,213.06,299.67,59.959,1488175203,"201051344000585","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,624290.2,624290.2,27949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175216,1669508.00
02/27/2017 01:00,2,0.000,ALERT,213.06,299.67,60.028,1488175203,"201051344001230","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,617119.3,617119.3,27646,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175218,1669509.00
02/27/2017 01:00,2,0.000,ALERT,213.51,300.27,59.981,1488175203,"201051344000582","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,608923.5,608923.5,27832,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175220,1669510.00
02/27/2017 01:00,2,0.000,ALERT,212.61,299.37,59.991,1488175203,"201051344000955","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,624826.5,624826.5,27751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175221,1669511.00
02/27/2017 01:00,2,0.000,ALERT,211.93,297.87,59.981,1488175203,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,728357.6,728357.6,28160,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175223,1669512.00
02/27/2017 01:00,2,0.000,ALERT,212.61,300.27,59.981,1488175203,"201051344000579","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,634627.1,634627.1,27717,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175225,1669513.00
02/27/2017 01:00,2,0.000,ALERT,212.83,299.97,59.986,1488175203,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,621027.9,621027.9,27854,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175227,1669514.00
02/27/2017 01:00,2,0.000,ALERT,213.06,299.37,59.938,1488175203,"201051344000438","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,622176.3,622176.3,27835,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175228,1669515.00
02/27/2017 01:00,2,0.000,ALERT,213.29,298.77,60.002,1488175203,"201051344000417","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,602051.7,602051.7,28084,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175230,1669516.00
02/27/2017 01:00,2,0.000,ALERT,211.93,299.37,59.986,1488175203,"274151322000083","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,876898.6,876898.6,27225,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175232,1669517.00
02/27/2017 01:00,2,0.000,ALERT,212.38,298.77,59.970,1488175203,"274151322000076","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,934376.1,934376.1,27324,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175234,1669518.00
02/27/2017 01:00,2,0.000,ALERT,212.38,300.27,59.944,1488175203,"201051344000868","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,617282.4,617282.4,27916,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175236,1669519.00
02/27/2017 01:00,2,0.000,ALERT,211.70,299.07,59.949,1488175203,"274151322000095","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,925418.3,925418.3,27440,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175237,1669520.00
02/27/2017 01:00,2,0.000,ALERT,212.38,299.37,59.991,1488175203,"201051344000988","219011344069620",0.00,-4.00,0,294.56,300.87,0.0,0.0,0.000,575371.1,575371.1,27942,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175239,1669521.00
02/27/2017 01:00,2,0.000,ALERT,212.61,298.17,59.986,1488175203,"201051344001025","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,621810.5,621810.5,28029,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175241,1669522.00
02/27/2017 01:00,2,0.000,ALERT,212.38,299.67,59.996,1488175203,"201051344000458","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,627613.8,627613.8,27535,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175243,1669523.00
02/27/2017 01:00,2,0.000,ALERT,213.06,299.67,59.986,1488175203,"201051344000853","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,627544.9,627544.9,27377,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175245,1669524.00
02/27/2017 01:00,2,0.000,ALERT,213.06,299.07,59.991,1488175203,"201051344000685","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,622042.3,622042.3,27713,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175246,1669525.00
02/27/2017 01:00,2,0.000,ALERT,213.06,298.77,60.007,1488175203,"201051344000917","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,619273.7,619273.7,27699,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175248,1669526.00
02/27/2017 01:00,2,0.000,ALERT,213.06,299.37,59.986,1488175203,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,625976.3,625976.3,27545,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175250,1669527.00
02/27/2017 01:00,2,0.000,ALERT,212.83,298.17,59.970,1488175203,"201051344000651","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,616830.6,616830.6,27900,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175252,1669528.00
02/27/2017 01:00,2,0.000,ALERT,211.48,297.57,59.996,1488175203,"274151322000088","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,840319.6,840319.6,27450,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175254,1669529.00
02/27/2017 01:00,2,0.000,ALERT,212.16,297.57,59.981,1488175203,"274151322000068","219011344069620",0.00,-4.00,0,295.46,298.77,0.0,0.0,0.000,729263.3,729263.3,28054,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175256,1669530.00
02/27/2017 01:00,2,0.000,ALERT,212.61,299.07,59.991,1488175203,"201051344001135","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,612309.0,612309.0,27941,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175258,1669531.00
02/27/2017 01:00,2,0.000,ALERT,212.16,299.97,59.949,1488175203,"201051344000594","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,629661.1,629661.1,27792,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175260,1669532.00
02/27/2017 01:00,2,0.000,ALERT,212.83,298.47,59.986,1488175203,"201051344001203","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,620405.0,620405.0,27961,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175261,1669533.00
02/27/2017 01:00,2,0.000,ALERT,211.70,299.07,59.986,1488175203,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,857677.9,857677.9,27354,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175263,1669534.00
02/27/2017 01:00,2,0.000,ALERT,212.83,299.07,59.965,1488175203,"201051344000867","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,616119.3,616119.3,27953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175265,1669535.00
02/27/2017 01:00,2,0.000,ALERT,212.83,298.77,59.986,1488175203,"201051344001093","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,618101.3,618101.3,27800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175267,1669536.00
02/27/2017 01:00,2,0.000,ALERT,212.38,299.67,60.028,1488175203,"201051344000900","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,635587.5,635587.5,27292,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175268,1669537.00
02/27/2017 01:00,2,0.000,ALERT,212.38,298.47,59.975,1488175203,"201051344000648","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,625619.8,625619.8,27369,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175270,1669538.00
02/27/2017 01:00,2,0.000,ALERT,212.61,299.97,59.991,1488175203,"201051344000569","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,637124.1,637124.1,27269,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175272,1669539.00
02/27/2017 01:00,2,0.000,ALERT,212.38,299.67,59.975,1488175203,"201051344000983","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,628558.2,628558.2,27470,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175274,1669540.00
02/27/2017 01:00,2,0.000,ALERT,212.61,299.37,59.986,1488175203,"201051344001158","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,616683.4,616683.4,27827,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175276,1669541.00
02/27/2017 01:00,2,0.000,ALERT,212.83,299.97,59.991,1488175203,"201051344000576","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,628339.1,628339.1,27342,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488175277,1669542.00
02/27/2017 01:00,2,0.000,ALERT,211.93,297.57,59.986,1488175203,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,829254.0,829254.0,27698,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488175279,1669543.00
02/27/2017 01:15,2,0.000,ALERT,212.83,299.67,59.981,1488176103,"201051344000645","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,627749.2,627749.2,27382,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176105,1669544.00
02/27/2017 01:15,2,0.000,ALERT,211.93,298.17,59.986,1488176103,"274151322000085","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,855825.8,855825.8,27410,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176107,1669545.00
02/27/2017 01:15,2,0.000,ALERT,213.06,299.67,59.986,1488176103,"201051344000633","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,615883.9,615883.9,27925,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176109,1669546.00
02/27/2017 01:15,2,0.000,ALERT,212.61,299.67,59.986,1488176103,"201051344000469","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,618802.6,618802.6,27891,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176110,1669547.00
02/27/2017 01:15,2,0.000,ALERT,212.61,299.37,60.012,1488176103,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,613685.8,613685.8,27791,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488176112,1669548.00
02/27/2017 01:15,2,0.000,ALERT,211.48,298.77,59.986,1488176103,"274151322000052","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,885450.7,885450.7,27173,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176114,1669549.00
02/27/2017 01:15,2,0.000,ALERT,212.83,299.37,59.991,1488176103,"201051344000585","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,624290.2,624290.2,27951,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176116,1669550.00
02/27/2017 01:15,2,0.000,ALERT,212.83,299.67,59.986,1488176103,"201051344001230","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,617119.3,617119.3,27648,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176118,1669551.00
02/27/2017 01:15,2,0.000,ALERT,213.29,299.97,59.996,1488176103,"201051344000582","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,608923.5,608923.5,27834,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176120,1669552.00
02/27/2017 01:15,2,0.000,ALERT,212.38,299.37,59.981,1488176103,"201051344000955","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,624826.5,624826.5,27753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176121,1669553.00
02/27/2017 01:15,2,0.000,ALERT,211.70,297.57,60.002,1488176103,"274151322000094","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,728357.6,728357.6,28162,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176123,1669554.00
02/27/2017 01:15,2,0.000,ALERT,212.38,299.67,59.991,1488176103,"201051344000579","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,634627.1,634627.1,27719,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176125,1669555.00
02/27/2017 01:15,2,0.000,ALERT,212.38,299.67,59.965,1488176103,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,621027.9,621027.9,27856,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176127,1669556.00
02/27/2017 01:15,2,0.000,ALERT,213.06,299.37,60.002,1488176103,"201051344000438","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,622176.3,622176.3,27837,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176129,1669557.00
02/27/2017 01:15,2,0.000,ALERT,213.06,298.77,59.986,1488176103,"201051344000417","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,602051.7,602051.7,28086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176130,1669558.00
02/27/2017 01:15,2,0.000,ALERT,211.70,298.17,59.981,1488176103,"274151322000083","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,876898.6,876898.6,27227,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176132,1669559.00
02/27/2017 01:15,2,0.000,ALERT,212.16,298.17,59.991,1488176103,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,934376.1,934376.1,27326,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176134,1669560.00
02/27/2017 01:15,2,0.000,ALERT,212.38,299.97,59.986,1488176103,"201051344000868","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,617282.4,617282.4,27918,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488176136,1669561.00
02/27/2017 01:15,2,0.000,ALERT,211.70,299.07,59.975,1488176103,"274151322000095","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,925418.3,925418.3,27442,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176138,1669562.00
02/27/2017 01:15,2,0.000,ALERT,212.38,299.07,59.991,1488176103,"201051344000988","219011344069620",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,575371.1,575371.1,27944,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176139,1669563.00
02/27/2017 01:15,2,0.000,ALERT,212.61,298.17,59.986,1488176103,"201051344001025","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,621810.5,621810.5,28031,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176141,1669564.00
02/27/2017 01:15,2,0.000,ALERT,212.38,299.37,60.002,1488176103,"201051344000458","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,627613.8,627613.8,27537,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488176143,1669565.00
02/27/2017 01:15,2,0.000,ALERT,212.83,299.37,59.981,1488176103,"201051344000853","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,627544.9,627544.9,27379,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176145,1669566.00
02/27/2017 01:15,2,0.000,ALERT,213.06,299.07,59.949,1488176103,"201051344000685","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,622042.3,622042.3,27715,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176147,1669567.00
02/27/2017 01:15,2,0.000,ALERT,213.06,298.77,59.981,1488176103,"201051344000917","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,619273.7,619273.7,27701,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176148,1669568.00
02/27/2017 01:15,2,0.000,ALERT,213.06,299.37,59.986,1488176103,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,625976.3,625976.3,27547,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176150,1669569.00
02/27/2017 01:15,2,0.000,ALERT,212.83,298.47,60.012,1488176103,"201051344000651","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,616830.6,616830.6,27902,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176152,1669570.00
02/27/2017 01:15,2,0.000,ALERT,211.25,297.57,59.959,1488176103,"274151322000088","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,840319.6,840319.6,27452,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176154,1669571.00
02/27/2017 01:15,2,0.000,ALERT,212.16,297.26,59.986,1488176103,"274151322000068","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,729263.3,729263.3,28056,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176155,1669572.00
02/27/2017 01:15,2,0.000,ALERT,212.38,298.77,59.986,1488176103,"201051344001135","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,612309.0,612309.0,27943,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176157,1669573.00
02/27/2017 01:15,2,0.000,ALERT,212.16,299.97,59.991,1488176103,"201051344000594","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,629661.1,629661.1,27794,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488176159,1669574.00
02/27/2017 01:15,2,0.000,ALERT,212.83,299.07,59.986,1488176103,"201051344001203","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,620405.0,620405.0,27963,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176161,1669575.00
02/27/2017 01:15,2,0.000,ALERT,211.48,299.07,59.975,1488176103,"274151322000054","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,857677.9,857677.9,27356,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176163,1669576.00
02/27/2017 01:15,2,0.000,ALERT,212.83,299.07,59.996,1488176103,"201051344000867","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,616119.3,616119.3,27955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176165,1669577.00
02/27/2017 01:15,2,0.000,ALERT,212.83,299.07,59.981,1488176103,"201051344001093","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,618101.3,618101.3,27802,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488176166,1669578.00
02/27/2017 01:15,2,0.000,ALERT,212.38,299.37,59.981,1488176103,"201051344000900","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,635587.5,635587.5,27294,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176168,1669579.00
02/27/2017 01:15,2,0.000,ALERT,212.61,298.77,59.986,1488176103,"201051344000648","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,625619.8,625619.8,27371,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176170,1669580.00
02/27/2017 01:15,2,0.000,ALERT,212.61,299.97,59.965,1488176103,"201051344000569","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,637124.1,637124.1,27271,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176172,1669581.00
02/27/2017 01:15,2,0.000,ALERT,212.61,299.67,59.981,1488176103,"201051344000983","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,628558.2,628558.2,27472,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488176174,1669582.00
02/27/2017 01:15,2,0.000,ALERT,212.83,299.37,59.965,1488176103,"201051344001158","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,616683.4,616683.4,27829,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176176,1669583.00
02/27/2017 01:15,2,0.000,ALERT,213.06,299.97,59.975,1488176103,"201051344000576","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,628339.1,628339.1,27344,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176177,1669584.00
02/27/2017 01:15,2,0.000,ALERT,211.70,297.87,59.970,1488176103,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,829254.0,829254.0,27700,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488176179,1669585.00
02/27/2017 01:30,2,0.000,ALERT,212.83,299.37,60.012,1488177003,"201051344000645","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,627749.2,627749.2,27384,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177005,1669586.00
02/27/2017 01:30,2,0.000,ALERT,211.70,298.47,59.970,1488177003,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,855825.8,855825.8,27412,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177007,1669587.00
02/27/2017 01:30,2,0.000,ALERT,213.06,299.37,59.975,1488177003,"201051344000633","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,615883.9,615883.9,27927,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177009,1669588.00
02/27/2017 01:30,2,0.000,ALERT,212.61,299.67,59.933,1488177003,"201051344000469","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,618802.6,618802.6,27893,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177010,1669589.00
02/27/2017 01:30,2,0.000,ALERT,212.83,299.37,59.965,1488177003,"201051344000646","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,613685.8,613685.8,27793,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177012,1669590.00
02/27/2017 01:30,2,0.000,ALERT,211.48,299.07,59.965,1488177003,"274151322000052","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,885450.7,885450.7,27175,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177014,1669591.00
02/27/2017 01:30,2,0.000,ALERT,213.29,299.67,59.970,1488177003,"201051344000585","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,624290.2,624290.2,27953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177016,1669592.00
02/27/2017 01:30,2,0.000,ALERT,213.06,299.67,59.944,1488177003,"201051344001230","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,617119.3,617119.3,27650,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177018,1669593.00
02/27/2017 01:30,2,0.000,ALERT,213.51,300.27,59.981,1488177003,"201051344000582","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,608923.5,608923.5,27836,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177019,1669594.00
02/27/2017 01:30,2,0.000,ALERT,212.61,299.37,59.965,1488177003,"201051344000955","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,624826.5,624826.5,27755,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177021,1669595.00
02/27/2017 01:30,2,0.000,ALERT,211.70,298.17,59.996,1488177003,"274151322000094","219011344069620",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,728357.6,728357.6,28164,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177023,1669596.00
02/27/2017 01:30,2,0.000,ALERT,212.61,300.27,59.981,1488177003,"201051344000579","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,634627.1,634627.1,27721,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177025,1669597.00
02/27/2017 01:30,2,0.000,ALERT,213.06,299.97,59.970,1488177003,"201051344000890","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,621027.9,621027.9,27858,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177027,1669598.00
02/27/2017 01:30,2,0.000,ALERT,213.29,299.37,59.975,1488177003,"201051344000438","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,622176.3,622176.3,27839,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177028,1669599.00
02/27/2017 01:30,2,0.000,ALERT,213.29,299.07,59.975,1488177003,"201051344000417","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,602051.7,602051.7,28088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177030,1669600.00
02/27/2017 01:30,2,0.000,ALERT,211.93,298.47,59.975,1488177003,"274151322000083","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,876898.6,876898.6,27229,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177032,1669601.00
02/27/2017 01:30,2,0.000,ALERT,212.38,298.47,59.981,1488177003,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,934376.1,934376.1,27328,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177034,1669602.00
02/27/2017 01:30,2,0.000,ALERT,212.38,300.27,59.986,1488177003,"201051344000868","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,617282.4,617282.4,27920,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177036,1669603.00
02/27/2017 01:30,2,0.000,ALERT,211.70,299.37,59.970,1488177003,"274151322000095","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,925418.3,925418.3,27444,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177038,1669604.00
02/27/2017 01:30,2,0.000,ALERT,212.38,299.37,60.023,1488177003,"201051344000988","219011344069620",0.00,-5.00,0,294.56,300.87,0.0,0.0,0.000,575371.1,575371.1,27946,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177040,1669605.00
02/27/2017 01:30,2,0.000,ALERT,213.06,298.47,59.991,1488177003,"201051344001025","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,621810.5,621810.5,28033,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177041,1669606.00
02/27/2017 01:30,2,0.000,ALERT,212.38,299.67,59.991,1488177003,"201051344000458","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,627613.8,627613.8,27539,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177043,1669607.00
02/27/2017 01:30,2,0.000,ALERT,213.06,299.97,59.991,1488177003,"201051344000853","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,627544.9,627544.9,27381,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177045,1669608.00
02/27/2017 01:30,2,0.000,ALERT,213.51,299.67,59.986,1488177003,"201051344000685","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,622042.3,622042.3,27717,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177047,1669609.00
02/27/2017 01:30,2,0.000,ALERT,212.83,298.47,59.996,1488177003,"201051344000917","219011344069620",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,619273.7,619273.7,27703,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177049,1669610.00
02/27/2017 01:30,2,0.000,ALERT,213.51,299.67,59.991,1488177003,"201051344001145","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,625976.3,625976.3,27549,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177050,1669611.00
02/27/2017 01:30,2,0.000,ALERT,213.06,298.77,59.986,1488177003,"201051344000651","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,616830.6,616830.6,27904,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177052,1669612.00
02/27/2017 01:30,2,0.000,ALERT,211.48,297.87,60.002,1488177003,"274151322000088","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,840319.6,840319.6,27454,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177054,1669613.00
02/27/2017 01:30,2,0.000,ALERT,212.38,297.87,60.002,1488177003,"274151322000068","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,729263.3,729263.3,28058,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177056,1669614.00
02/27/2017 01:30,2,0.000,ALERT,212.61,299.07,60.018,1488177003,"201051344001135","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,612309.0,612309.0,27945,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177057,1669615.00
02/27/2017 01:30,2,0.000,ALERT,212.16,300.27,59.981,1488177003,"201051344000594","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,629661.1,629661.1,27796,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177059,1669616.00
02/27/2017 01:30,2,0.000,ALERT,213.06,299.07,59.986,1488177003,"201051344001203","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,620405.0,620405.0,27965,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177061,1669617.00
02/27/2017 01:30,2,0.000,ALERT,211.70,298.47,59.970,1488177003,"274151322000054","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,857677.9,857677.9,27358,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177063,1669618.00
02/27/2017 01:30,2,0.000,ALERT,212.61,299.37,59.981,1488177003,"201051344000867","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,616119.3,616119.3,27957,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177065,1669619.00
02/27/2017 01:30,2,0.000,ALERT,213.06,299.37,59.975,1488177003,"201051344001093","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,618101.3,618101.3,27804,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177066,1669620.00
02/27/2017 01:30,2,0.000,ALERT,212.38,299.67,60.012,1488177003,"201051344000900","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,635587.5,635587.5,27296,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177068,1669621.00
02/27/2017 01:30,2,0.000,ALERT,212.61,299.07,59.975,1488177003,"201051344000648","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,625619.8,625619.8,27373,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177070,1669622.00
02/27/2017 01:30,2,0.000,ALERT,212.61,300.27,59.981,1488177003,"201051344000569","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,637124.1,637124.1,27273,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177072,1669623.00
