ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 01:30,2,0.000,ALERT,212.38,299.97,59.970,1488177003,"201051344000983","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,628558.2,628558.2,27474,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177074,1669624.00
02/27/2017 01:30,2,0.000,ALERT,212.83,299.97,60.002,1488177003,"201051344001158","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,616683.4,616683.4,27831,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177076,1669625.00
02/27/2017 01:30,2,0.000,ALERT,213.06,300.27,59.981,1488177003,"201051344000576","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,628339.1,628339.1,27346,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177077,1669626.00
02/27/2017 01:30,2,0.000,ALERT,211.70,297.26,59.959,1488177003,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,829254.0,829254.0,27702,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177079,1669627.00
02/27/2017 01:45,2,0.000,ALERT,213.06,299.67,60.002,1488177903,"201051344000645","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,627749.2,627749.2,27386,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177905,1669628.00
02/27/2017 01:45,2,0.000,ALERT,211.93,298.47,59.986,1488177903,"274151322000085","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,855825.8,855825.8,27414,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177907,1669629.00
02/27/2017 01:45,2,0.000,ALERT,213.29,299.37,59.996,1488177903,"201051344000633","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,615883.9,615883.9,27929,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177908,1669630.00
02/27/2017 01:45,2,0.000,ALERT,212.61,299.67,59.991,1488177903,"201051344000469","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,618802.6,618802.6,27895,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177910,1669631.00
02/27/2017 01:45,2,0.000,ALERT,212.83,299.67,59.991,1488177903,"201051344000646","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,613685.8,613685.8,27795,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177912,1669632.00
02/27/2017 01:45,2,0.000,ALERT,211.48,299.07,59.986,1488177903,"274151322000052","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,885450.7,885450.7,27177,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177914,1669633.00
02/27/2017 01:45,2,0.000,ALERT,213.06,299.67,59.991,1488177903,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,624290.2,624290.2,27955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177916,1669634.00
02/27/2017 01:45,2,0.000,ALERT,213.06,299.97,59.991,1488177903,"201051344001230","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,617119.3,617119.3,27652,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177917,1669635.00
02/27/2017 01:45,2,0.000,ALERT,213.51,300.27,59.981,1488177903,"201051344000582","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,608923.5,608923.5,27838,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177919,1669636.00
02/27/2017 01:45,2,0.000,ALERT,212.61,299.67,60.028,1488177903,"201051344000955","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,624826.5,624826.5,27757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177921,1669637.00
02/27/2017 01:45,2,0.000,ALERT,211.70,298.17,59.986,1488177903,"274151322000094","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,728357.6,728357.6,28166,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177923,1669638.00
02/27/2017 01:45,2,0.000,ALERT,212.61,300.27,59.986,1488177903,"201051344000579","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,634627.1,634627.1,27723,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177925,1669639.00
02/27/2017 01:45,2,0.000,ALERT,213.06,299.97,59.986,1488177903,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,621027.9,621027.9,27860,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177926,1669640.00
02/27/2017 01:45,2,0.000,ALERT,213.29,299.37,59.996,1488177903,"201051344000438","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,622176.3,622176.3,27841,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177928,1669641.00
02/27/2017 01:45,2,0.000,ALERT,213.29,299.07,59.996,1488177903,"201051344000417","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,602051.7,602051.7,28090,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177930,1669642.00
02/27/2017 01:45,2,0.000,ALERT,211.93,299.37,59.981,1488177903,"274151322000083","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,876898.6,876898.6,27231,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177932,1669643.00
02/27/2017 01:45,2,0.000,ALERT,212.83,298.77,59.991,1488177903,"274151322000076","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,934376.1,934376.1,27330,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177933,1669644.00
02/27/2017 01:45,2,0.000,ALERT,212.61,300.57,59.991,1488177903,"201051344000868","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,617282.4,617282.4,27922,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177935,1669645.00
02/27/2017 01:45,2,0.000,ALERT,212.16,299.67,60.002,1488177903,"274151322000095","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,925418.3,925418.3,27446,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177937,1669646.00
02/27/2017 01:45,2,0.000,ALERT,212.61,299.67,59.991,1488177903,"201051344000988","219011344069620",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,575371.1,575371.1,27948,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177939,1669647.00
02/27/2017 01:45,2,0.000,ALERT,212.83,298.47,59.991,1488177903,"201051344001025","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,621810.5,621810.5,28035,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177941,1669648.00
02/27/2017 01:45,2,0.000,ALERT,212.83,300.27,59.991,1488177903,"201051344000458","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,627613.8,627613.8,27541,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177943,1669649.00
02/27/2017 01:45,2,0.000,ALERT,213.29,299.97,59.991,1488177903,"201051344000853","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,627544.9,627544.9,27383,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177944,1669650.00
02/27/2017 01:45,2,0.000,ALERT,213.29,299.37,59.986,1488177903,"201051344000685","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,622042.3,622042.3,27719,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177946,1669651.00
02/27/2017 01:45,2,0.000,ALERT,213.29,299.07,59.975,1488177903,"201051344000917","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,619273.7,619273.7,27705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177948,1669652.00
02/27/2017 01:45,2,0.000,ALERT,213.29,299.67,59.975,1488177903,"201051344001145","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,625976.3,625976.3,27551,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177950,1669653.00
02/27/2017 01:45,2,0.000,ALERT,213.06,298.47,59.954,1488177903,"201051344000651","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,616830.6,616830.6,27906,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177952,1669654.00
02/27/2017 01:45,2,0.000,ALERT,211.70,298.17,59.986,1488177903,"274151322000088","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,840319.6,840319.6,27456,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177953,1669655.00
02/27/2017 01:45,2,0.000,ALERT,212.61,297.87,60.028,1488177903,"274151322000068","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,729263.3,729263.3,28060,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177955,1669656.00
02/27/2017 01:45,2,0.000,ALERT,212.61,299.37,59.991,1488177903,"201051344001135","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,612309.0,612309.0,27947,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177957,1669657.00
02/27/2017 01:45,2,0.000,ALERT,212.38,300.27,59.991,1488177903,"201051344000594","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,629661.1,629661.1,27798,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177959,1669658.00
02/27/2017 01:45,2,0.000,ALERT,213.06,299.07,59.981,1488177903,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,620405.0,620405.0,27967,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177960,1669659.00
02/27/2017 01:45,2,0.000,ALERT,211.70,299.07,59.981,1488177903,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,857677.9,857677.9,27360,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177962,1669660.00
02/27/2017 01:45,2,0.000,ALERT,213.06,299.37,60.002,1488177903,"201051344000867","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,616119.3,616119.3,27959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177964,1669661.00
02/27/2017 01:45,2,0.000,ALERT,213.06,299.37,59.981,1488177903,"201051344001093","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,618101.3,618101.3,27806,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177966,1669662.00
02/27/2017 01:45,2,0.000,ALERT,212.61,299.67,59.981,1488177903,"201051344000900","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,635587.5,635587.5,27298,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177968,1669663.00
02/27/2017 01:45,2,0.000,ALERT,212.61,298.77,59.981,1488177903,"201051344000648","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,625619.8,625619.8,27375,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177970,1669664.00
02/27/2017 01:45,2,0.000,ALERT,212.61,300.27,59.975,1488177903,"201051344000569","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,637124.1,637124.1,27275,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177971,1669665.00
02/27/2017 01:45,2,0.000,ALERT,212.61,299.97,59.949,1488177903,"201051344000983","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,628558.2,628558.2,27476,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177973,1669666.00
02/27/2017 01:45,2,0.000,ALERT,212.83,299.37,59.975,1488177903,"201051344001158","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,616683.4,616683.4,27833,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488177975,1669667.00
02/27/2017 01:45,2,0.000,ALERT,213.06,299.97,60.012,1488177903,"201051344000576","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,628339.1,628339.1,27348,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177977,1669668.00
02/27/2017 01:45,2,0.000,ALERT,211.93,297.87,59.970,1488177903,"274151322000087","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,829254.0,829254.0,27704,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488177979,1669669.00
02/27/2017 02:00,2,0.000,ALERT,213.29,299.97,59.954,1488178804,"201051344000645","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,627749.2,627749.2,27388,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178806,1669670.00
02/27/2017 02:00,2,0.000,ALERT,211.93,298.47,59.970,1488178804,"274151322000085","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,855825.8,855825.8,27416,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178807,1669671.00
02/27/2017 02:00,2,0.000,ALERT,213.29,299.97,59.986,1488178804,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,615883.9,615883.9,27931,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178809,1669672.00
02/27/2017 02:00,2,0.000,ALERT,212.83,300.27,59.981,1488178804,"201051344000469","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,618802.6,618802.6,27897,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488178811,1669673.00
02/27/2017 02:00,2,0.000,ALERT,212.61,299.67,59.970,1488178804,"201051344000646","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,613685.8,613685.8,27797,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178813,1669674.00
02/27/2017 02:00,2,0.000,ALERT,211.48,298.47,59.981,1488178804,"274151322000052","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,885450.7,885450.7,27179,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178814,1669675.00
02/27/2017 02:00,2,0.000,ALERT,213.06,299.97,59.981,1488178804,"201051344000585","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,624290.2,624290.2,27957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178816,1669676.00
02/27/2017 02:00,2,0.000,ALERT,212.83,299.97,59.975,1488178804,"201051344001230","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,617119.3,617119.3,27654,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178818,1669677.00
02/27/2017 02:00,2,0.000,ALERT,213.51,300.87,59.981,1488178804,"201051344000582","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,608923.5,608923.5,27840,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178820,1669678.00
02/27/2017 02:00,2,0.000,ALERT,212.61,299.67,59.975,1488178804,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,624826.5,624826.5,27759,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178822,1669679.00
02/27/2017 02:00,2,0.000,ALERT,211.93,297.87,59.975,1488178804,"274151322000094","219011344069620",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,728357.6,728357.6,28168,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178824,1669680.00
02/27/2017 02:00,2,0.000,ALERT,212.83,301.17,59.975,1488178804,"201051344000579","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,634627.1,634627.1,27725,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178826,1669681.00
02/27/2017 02:00,2,0.000,ALERT,212.61,299.97,59.975,1488178804,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,621027.9,621027.9,27862,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178827,1669682.00
02/27/2017 02:00,2,0.000,ALERT,213.06,299.67,59.986,1488178804,"201051344000438","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,622176.3,622176.3,27843,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178829,1669683.00
02/27/2017 02:00,2,0.000,ALERT,213.06,299.37,59.991,1488178804,"201051344000417","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,602051.7,602051.7,28092,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178831,1669684.00
02/27/2017 02:00,2,0.000,ALERT,211.93,298.47,59.975,1488178804,"274151322000083","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,876898.6,876898.6,27233,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178833,1669685.00
02/27/2017 02:00,2,0.000,ALERT,212.38,298.47,59.970,1488178804,"274151322000076","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,934376.1,934376.1,27332,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178835,1669686.00
02/27/2017 02:00,2,0.000,ALERT,212.61,300.87,59.981,1488178804,"201051344000868","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,617282.4,617282.4,27924,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178837,1669687.00
02/27/2017 02:00,2,0.000,ALERT,211.93,299.37,59.975,1488178804,"274151322000095","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,925418.3,925418.3,27448,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178838,1669688.00
02/27/2017 02:00,2,0.000,ALERT,212.61,300.27,59.959,1488178804,"201051344000988","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,575371.1,575371.1,27950,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178840,1669689.00
02/27/2017 02:00,2,0.000,ALERT,212.61,298.77,59.938,1488178804,"201051344001025","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,621810.5,621810.5,28037,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488178842,1669690.00
02/27/2017 02:00,2,0.000,ALERT,212.61,300.27,59.975,1488178804,"201051344000458","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,627613.8,627613.8,27543,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178844,1669691.00
02/27/2017 02:00,2,0.000,ALERT,213.29,300.27,59.996,1488178804,"201051344000853","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,627544.9,627544.9,27385,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178846,1669692.00
02/27/2017 02:00,2,0.000,ALERT,213.29,299.67,60.023,1488178804,"201051344000685","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,622042.3,622042.3,27721,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488178847,1669693.00
02/27/2017 02:00,2,0.000,ALERT,213.06,299.37,59.959,1488178804,"201051344000917","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,619273.7,619273.7,27707,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178849,1669694.00
02/27/2017 02:00,2,0.000,ALERT,213.29,299.97,59.996,1488178804,"201051344001145","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,625976.3,625976.3,27553,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488178851,1669695.00
02/27/2017 02:00,2,0.000,ALERT,213.06,299.07,59.991,1488178804,"201051344000651","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,616830.6,616830.6,27908,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488178853,1669696.00
02/27/2017 02:00,2,0.000,ALERT,211.48,298.47,59.986,1488178804,"274151322000088","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,840319.6,840319.6,27458,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178855,1669697.00
02/27/2017 02:00,2,0.000,ALERT,212.61,297.87,59.996,1488178804,"274151322000068","219011344069620",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,729263.3,729263.3,28062,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178856,1669698.00
02/27/2017 02:00,2,0.000,ALERT,212.38,299.67,59.991,1488178804,"201051344001135","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,612309.0,612309.0,27949,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178858,1669699.00
02/27/2017 02:00,2,0.000,ALERT,212.38,300.87,59.996,1488178804,"201051344000594","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,629661.1,629661.1,27800,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178860,1669700.00
02/27/2017 02:00,2,0.000,ALERT,213.06,299.67,59.996,1488178804,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,620405.0,620405.0,27969,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488178862,1669701.00
02/27/2017 02:00,2,0.000,ALERT,211.93,299.07,59.991,1488178804,"274151322000054","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,857677.9,857677.9,27362,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178863,1669702.00
02/27/2017 02:00,2,0.000,ALERT,212.83,299.67,60.002,1488178804,"201051344000867","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,616119.3,616119.3,27961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178865,1669703.00
02/27/2017 02:00,2,0.000,ALERT,212.83,299.67,60.002,1488178804,"201051344001093","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,618101.3,618101.3,27808,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178867,1669704.00
02/27/2017 02:00,2,0.000,ALERT,212.61,300.27,59.986,1488178804,"201051344000900","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,635587.5,635587.5,27300,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178869,1669705.00
02/27/2017 02:00,2,0.000,ALERT,213.06,299.37,60.002,1488178804,"201051344000648","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,625619.8,625619.8,27377,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488178871,1669706.00
02/27/2017 02:00,2,0.000,ALERT,212.83,300.87,59.996,1488178804,"201051344000569","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,637124.1,637124.1,27277,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178873,1669707.00
02/27/2017 02:00,2,0.000,ALERT,212.83,300.57,59.991,1488178804,"201051344000983","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,628558.2,628558.2,27478,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178874,1669708.00
02/27/2017 02:00,2,0.000,ALERT,213.06,300.27,59.996,1488178804,"201051344001158","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,616683.4,616683.4,27835,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488178876,1669709.00
02/27/2017 02:00,2,0.000,ALERT,213.29,300.87,60.002,1488178804,"201051344000576","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,628339.1,628339.1,27350,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178878,1669710.00
02/27/2017 02:00,2,0.000,ALERT,211.93,297.57,59.991,1488178804,"274151322000087","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,829254.0,829254.0,27706,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488178880,1669711.00
02/27/2017 02:15,2,0.000,ALERT,213.74,300.87,60.018,1488179704,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,627749.2,627749.2,27390,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179706,1669712.00
02/27/2017 02:15,2,0.000,ALERT,212.61,298.77,59.970,1488179704,"274151322000085","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,855825.8,855825.8,27418,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179707,1669713.00
02/27/2017 02:15,2,0.000,ALERT,213.96,300.87,59.975,1488179704,"201051344000633","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,615883.9,615883.9,27933,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179709,1669714.00
02/27/2017 02:15,2,0.000,ALERT,213.51,300.87,59.970,1488179704,"201051344000469","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,618802.6,618802.6,27899,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179711,1669715.00
02/27/2017 02:15,2,0.000,ALERT,213.29,299.97,59.970,1488179704,"201051344000646","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,613685.8,613685.8,27799,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179713,1669716.00
02/27/2017 02:15,2,0.000,ALERT,212.16,299.97,59.970,1488179704,"274151322000052","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,885450.7,885450.7,27181,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179715,1669717.00
02/27/2017 02:15,2,0.000,ALERT,213.51,300.57,60.007,1488179704,"201051344000585","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,624290.2,624290.2,27959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488179716,1669718.00
02/27/2017 02:15,2,0.000,ALERT,213.29,300.57,59.970,1488179704,"201051344001230","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,617119.3,617119.3,27656,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179718,1669719.00
02/27/2017 02:15,2,0.000,ALERT,213.74,300.87,60.012,1488179704,"201051344000582","219011344069620",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,608923.5,608923.5,27842,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179720,1669720.00
02/27/2017 02:15,2,0.000,ALERT,213.06,300.27,59.944,1488179704,"201051344000955","219011344069620",0.00,-6.50,0,297.87,301.17,0.0,0.0,0.000,624826.5,624826.5,27761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179722,1669721.00
02/27/2017 02:15,2,0.000,ALERT,212.38,298.17,59.954,1488179704,"274151322000094","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,728357.6,728357.6,28170,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179724,1669722.00
02/27/2017 02:15,2,0.000,ALERT,213.29,301.17,59.928,1488179704,"201051344000579","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,634627.1,634627.1,27727,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179725,1669723.00
02/27/2017 02:15,2,0.000,ALERT,213.29,300.57,59.970,1488179704,"201051344000890","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,621027.9,621027.9,27864,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488179727,1669724.00
02/27/2017 02:15,2,0.000,ALERT,213.51,299.97,59.922,1488179704,"201051344000438","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,622176.3,622176.3,27845,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179729,1669725.00
02/27/2017 02:15,2,0.000,ALERT,213.74,299.67,59.959,1488179704,"201051344000417","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,602051.7,602051.7,28094,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179731,1669726.00
02/27/2017 02:15,2,0.000,ALERT,212.61,300.27,59.959,1488179704,"274151322000083","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,876898.6,876898.6,27235,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179732,1669727.00
02/27/2017 02:15,2,0.000,ALERT,213.29,298.77,59.954,1488179704,"274151322000076","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,934376.1,934376.1,27334,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179734,1669728.00
02/27/2017 02:15,2,0.000,ALERT,213.29,301.17,59.959,1488179704,"201051344000868","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,617282.4,617282.4,27926,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488179736,1669729.00
02/27/2017 02:15,2,0.000,ALERT,212.38,299.97,59.954,1488179704,"274151322000095","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,925418.3,925418.3,27450,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179738,1669730.00
02/27/2017 02:15,2,0.000,ALERT,213.06,300.27,59.959,1488179704,"201051344000988","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,575371.1,575371.1,27952,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488179740,1669731.00
02/27/2017 02:15,2,0.000,ALERT,213.29,299.07,59.965,1488179704,"201051344001025","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,621810.5,621810.5,28039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488179742,1669732.00
02/27/2017 02:15,2,0.000,ALERT,213.06,300.57,59.965,1488179704,"201051344000458","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,627613.8,627613.8,27545,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179743,1669733.00
02/27/2017 02:15,2,0.000,ALERT,213.74,300.27,59.949,1488179704,"201051344000853","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,627544.9,627544.9,27387,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179745,1669734.00
02/27/2017 02:15,2,0.000,ALERT,213.74,300.27,59.996,1488179704,"201051344000685","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,622042.3,622042.3,27723,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488179747,1669735.00
02/27/2017 02:15,2,0.000,ALERT,213.74,299.67,59.970,1488179704,"201051344000917","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,619273.7,619273.7,27709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179749,1669736.00
02/27/2017 02:15,2,0.000,ALERT,213.06,299.37,59.965,1488179704,"201051344001145","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,625976.3,625976.3,27555,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179750,1669737.00
02/27/2017 02:15,2,0.000,ALERT,212.83,298.47,59.965,1488179704,"201051344000651","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,616830.6,616830.6,27910,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488179752,1669738.00
02/27/2017 02:15,2,0.000,ALERT,211.48,297.87,59.959,1488179704,"274151322000088","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,840319.6,840319.6,27460,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179754,1669739.00
02/27/2017 02:15,2,0.000,ALERT,212.38,296.96,59.959,1488179704,"274151322000068","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,729263.3,729263.3,28064,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179756,1669740.00
02/27/2017 02:15,2,0.000,ALERT,212.38,299.07,60.002,1488179704,"201051344001135","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,612309.0,612309.0,27951,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488179758,1669741.00
02/27/2017 02:15,2,0.000,ALERT,212.38,300.27,59.970,1488179704,"201051344000594","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,629661.1,629661.1,27802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179760,1669742.00
02/27/2017 02:15,2,0.000,ALERT,212.83,298.77,59.928,1488179704,"201051344001203","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,620405.0,620405.0,27971,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179761,1669743.00
02/27/2017 02:15,2,0.000,ALERT,211.70,298.47,59.975,1488179704,"274151322000054","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,857677.9,857677.9,27364,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179763,1669744.00
02/27/2017 02:15,2,0.000,ALERT,213.06,299.37,59.970,1488179704,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,616119.3,616119.3,27963,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488179765,1669745.00
02/27/2017 02:15,2,0.000,ALERT,212.83,299.07,59.965,1488179704,"201051344001093","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,618101.3,618101.3,27810,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179767,1669746.00
02/27/2017 02:15,2,0.000,ALERT,212.61,299.97,59.970,1488179704,"201051344000900","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,635587.5,635587.5,27302,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179769,1669747.00
02/27/2017 02:15,2,0.000,ALERT,212.83,299.07,59.965,1488179704,"201051344000648","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,625619.8,625619.8,27379,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488179770,1669748.00
02/27/2017 02:15,2,0.000,ALERT,212.61,299.97,59.970,1488179704,"201051344000569","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,637124.1,637124.1,27279,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179772,1669749.00
02/27/2017 02:15,2,0.000,ALERT,212.61,299.97,59.975,1488179704,"201051344000983","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,628558.2,628558.2,27480,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179774,1669750.00
02/27/2017 02:15,2,0.000,ALERT,212.83,299.97,59.970,1488179704,"201051344001158","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,616683.4,616683.4,27837,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488179776,1669751.00
02/27/2017 02:15,2,0.000,ALERT,213.06,300.27,59.975,1488179704,"201051344000576","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,628339.1,628339.1,27352,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179777,1669752.00
02/27/2017 02:15,2,0.000,ALERT,212.16,296.96,60.007,1488179704,"274151322000087","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,829254.0,829254.0,27708,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488179779,1669753.00
02/27/2017 02:30,2,0.000,ALERT,213.06,299.67,59.996,1488180603,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,627749.2,627749.2,27392,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488180605,1669754.00
02/27/2017 02:30,2,0.000,ALERT,212.16,298.47,59.917,1488180603,"274151322000085","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,855825.8,855825.8,27420,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180607,1669755.00
02/27/2017 02:30,2,0.000,ALERT,213.51,299.67,59.954,1488180603,"201051344000633","219011344069620",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,615883.9,615883.9,27935,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180609,1669756.00
02/27/2017 02:30,2,0.000,ALERT,212.83,299.97,59.959,1488180603,"201051344000469","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,618802.6,618802.6,27901,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180611,1669757.00
02/27/2017 02:30,2,0.000,ALERT,213.06,299.97,59.970,1488180603,"201051344000646","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,613685.8,613685.8,27801,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180613,1669758.00
02/27/2017 02:30,2,0.000,ALERT,211.70,298.17,59.996,1488180603,"274151322000052","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,885450.7,885450.7,27183,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180614,1669759.00
02/27/2017 02:30,2,0.000,ALERT,213.29,299.67,59.965,1488180603,"201051344000585","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,624290.2,624290.2,27961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488180616,1669760.00
02/27/2017 02:30,2,0.000,ALERT,213.29,300.27,59.965,1488180603,"201051344001230","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,617119.3,617119.3,27658,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180618,1669761.00
02/27/2017 02:30,2,0.000,ALERT,213.74,300.57,59.959,1488180603,"201051344000582","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,608923.5,608923.5,27844,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180620,1669762.00
02/27/2017 02:30,2,0.000,ALERT,212.83,299.67,59.981,1488180603,"201051344000955","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,624826.5,624826.5,27763,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180622,1669763.00
02/27/2017 02:30,2,0.000,ALERT,211.93,297.57,59.949,1488180603,"274151322000094","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,728357.6,728357.6,28172,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180624,1669764.00
02/27/2017 02:30,2,0.000,ALERT,212.83,300.57,59.954,1488180603,"201051344000579","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,634627.1,634627.1,27729,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180625,1669765.00
02/27/2017 02:30,2,0.000,ALERT,213.06,300.27,59.959,1488180603,"201051344000890","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,621027.9,621027.9,27866,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488180627,1669766.00
02/27/2017 02:30,2,0.000,ALERT,213.51,299.67,59.922,1488180603,"201051344000438","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,622176.3,622176.3,27847,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488180629,1669767.00
02/27/2017 02:30,2,0.000,ALERT,213.51,299.07,59.996,1488180603,"201051344000417","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,602051.7,602051.7,28096,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180631,1669768.00
