ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 02:30,2,0.000,ALERT,211.93,299.07,59.949,1488180603,"274151322000083","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,876898.6,876898.6,27237,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180633,1669769.00
02/27/2017 02:30,2,0.000,ALERT,212.61,297.87,59.959,1488180603,"274151322000076","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,934376.1,934376.1,27336,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180634,1669770.00
02/27/2017 02:30,2,0.000,ALERT,212.83,300.57,59.959,1488180603,"201051344000868","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,617282.4,617282.4,27928,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180636,1669771.00
02/27/2017 02:30,2,0.000,ALERT,211.93,299.07,59.959,1488180603,"274151322000095","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,925418.3,925418.3,27452,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180638,1669772.00
02/27/2017 02:30,2,0.000,ALERT,212.61,299.67,59.965,1488180603,"201051344000988","219011344069620",0.00,-6.00,0,295.46,301.77,0.0,0.0,0.000,575371.1,575371.1,27954,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180640,1669773.00
02/27/2017 02:30,2,0.000,ALERT,213.06,298.77,59.965,1488180603,"201051344001025","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,621810.5,621810.5,28041,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180642,1669774.00
02/27/2017 02:30,2,0.000,ALERT,212.61,299.97,59.965,1488180603,"201051344000458","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,627613.8,627613.8,27547,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180643,1669775.00
02/27/2017 02:30,2,0.000,ALERT,213.51,299.97,59.954,1488180603,"201051344000853","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,627544.9,627544.9,27389,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180645,1669776.00
02/27/2017 02:30,2,0.000,ALERT,213.51,299.67,59.954,1488180603,"201051344000685","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,622042.3,622042.3,27725,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180647,1669777.00
02/27/2017 02:30,2,0.000,ALERT,213.51,299.37,59.970,1488180603,"201051344000917","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,619273.7,619273.7,27711,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180649,1669778.00
02/27/2017 02:30,2,0.000,ALERT,213.51,299.97,59.975,1488180603,"201051344001145","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,625976.3,625976.3,27557,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180651,1669779.00
02/27/2017 02:30,2,0.000,ALERT,213.29,299.07,59.954,1488180603,"201051344000651","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,616830.6,616830.6,27912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180652,1669780.00
02/27/2017 02:30,2,0.000,ALERT,211.48,297.57,59.965,1488180603,"274151322000088","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,840319.6,840319.6,27462,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488180654,1669781.00
02/27/2017 02:30,2,0.000,ALERT,212.38,297.57,59.965,1488180603,"274151322000068","219011344069620",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,729263.3,729263.3,28066,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180656,1669782.00
02/27/2017 02:30,2,0.000,ALERT,212.83,299.67,60.007,1488180603,"201051344001135","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,612309.0,612309.0,27953,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180658,1669783.00
02/27/2017 02:30,2,0.000,ALERT,212.38,300.27,59.975,1488180603,"201051344000594","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,629661.1,629661.1,27804,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180660,1669784.00
02/27/2017 02:30,2,0.000,ALERT,213.29,299.67,59.965,1488180603,"201051344001203","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,620405.0,620405.0,27973,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180661,1669785.00
02/27/2017 02:30,2,0.000,ALERT,211.70,298.17,59.970,1488180603,"274151322000054","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,857677.9,857677.9,27366,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180663,1669786.00
02/27/2017 02:30,2,0.000,ALERT,213.06,299.37,59.975,1488180603,"201051344000867","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,616119.3,616119.3,27965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180665,1669787.00
02/27/2017 02:30,2,0.000,ALERT,213.06,299.67,59.991,1488180603,"201051344001093","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,618101.3,618101.3,27812,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180667,1669788.00
02/27/2017 02:30,2,0.000,ALERT,212.61,299.97,59.970,1488180603,"201051344000900","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,635587.5,635587.5,27304,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180669,1669789.00
02/27/2017 02:30,2,0.000,ALERT,213.06,299.07,59.965,1488180603,"201051344000648","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,625619.8,625619.8,27381,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180670,1669790.00
02/27/2017 02:30,2,0.000,ALERT,213.06,300.87,59.975,1488180603,"201051344000569","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,637124.1,637124.1,27281,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180672,1669791.00
02/27/2017 02:30,2,0.000,ALERT,212.83,299.97,59.965,1488180603,"201051344000983","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,628558.2,628558.2,27482,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488180674,1669792.00
02/27/2017 02:30,2,0.000,ALERT,213.06,300.27,59.991,1488180603,"201051344001158","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,616683.4,616683.4,27839,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488180676,1669793.00
02/27/2017 02:30,2,0.000,ALERT,213.29,300.57,59.959,1488180603,"201051344000576","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,628339.1,628339.1,27354,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488180677,1669794.00
02/27/2017 02:30,2,0.000,ALERT,211.93,296.96,59.975,1488180603,"274151322000087","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,829254.0,829254.0,27710,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488180679,1669795.00
02/27/2017 02:45,2,0.000,ALERT,213.29,299.97,59.991,1488181503,"201051344000645","219011344069620",0.00,-6.00,0,286.44,301.77,0.0,0.0,0.000,627749.2,627749.2,27394,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181505,1669796.00
02/27/2017 02:45,2,0.000,ALERT,211.70,298.17,59.975,1488181503,"274151322000085","219011344069620",0.00,-6.00,0,284.94,302.07,0.0,0.0,0.000,855825.8,855825.8,27422,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181507,1669797.00
02/27/2017 02:45,2,0.000,ALERT,213.51,299.67,60.002,1488181503,"201051344000633","219011344069620",0.00,-7.00,0,285.24,301.47,0.0,0.0,0.000,615883.9,615883.9,27937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488181509,1669798.00
02/27/2017 02:45,2,0.000,ALERT,212.83,299.97,59.986,1488181503,"201051344000469","219011344069620",0.00,-7.00,0,285.84,301.47,0.0,0.0,0.000,618802.6,618802.6,27903,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181511,1669799.00
02/27/2017 02:45,2,0.000,ALERT,212.83,299.67,59.986,1488181503,"201051344000646","219011344069620",0.00,-7.00,0,286.14,301.47,0.0,0.0,0.000,613685.8,613685.8,27803,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181513,1669800.00
02/27/2017 02:45,2,0.000,ALERT,211.25,298.47,59.981,1488181503,"274151322000052","219011344069620",0.00,-7.00,0,284.94,302.07,0.0,0.0,0.000,885450.7,885450.7,27185,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181514,1669801.00
02/27/2017 02:45,2,0.000,ALERT,213.29,299.97,59.954,1488181503,"201051344000585","219011344069620",0.00,-6.50,0,285.84,301.47,0.0,0.0,0.000,624290.2,624290.2,27963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181516,1669802.00
02/27/2017 02:45,2,0.000,ALERT,213.06,299.97,59.991,1488181503,"201051344001230","219011344069620",0.00,-7.00,0,286.74,301.77,0.0,0.0,0.000,617119.3,617119.3,27660,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488181518,1669803.00
02/27/2017 02:45,2,0.000,ALERT,213.74,300.57,59.954,1488181503,"201051344000582","219011344069620",0.00,-8.00,0,287.35,302.07,0.0,0.0,0.000,608923.5,608923.5,27846,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181520,1669804.00
02/27/2017 02:45,2,0.000,ALERT,212.83,299.67,59.986,1488181503,"201051344000955","219011344069620",0.00,-7.00,0,286.44,301.17,0.0,0.0,0.000,624826.5,624826.5,27765,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181522,1669805.00
02/27/2017 02:45,2,0.000,ALERT,211.70,297.57,59.991,1488181503,"274151322000094","219011344069620",0.00,-8.00,0,284.34,301.17,0.0,0.0,0.000,728357.6,728357.6,28174,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181523,1669806.00
02/27/2017 02:45,2,0.000,ALERT,212.83,300.57,59.996,1488181503,"201051344000579","219011344069620",0.00,-6.50,0,287.35,302.37,0.0,0.0,0.000,634627.1,634627.1,27731,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181525,1669807.00
02/27/2017 02:45,2,0.000,ALERT,213.06,299.97,59.981,1488181503,"201051344000890","219011344069620",0.00,-6.50,0,287.35,302.68,0.0,0.0,0.000,621027.9,621027.9,27868,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488181527,1669808.00
02/27/2017 02:45,2,0.000,ALERT,212.83,299.37,59.959,1488181503,"201051344000438","219011344069620",0.00,-8.00,0,286.74,301.77,0.0,0.0,0.000,622176.3,622176.3,27849,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488181529,1669809.00
02/27/2017 02:45,2,0.000,ALERT,213.51,299.37,59.986,1488181503,"201051344000417","219011344069620",0.00,-7.00,0,286.14,300.87,0.0,0.0,0.000,602051.7,602051.7,28098,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181531,1669810.00
02/27/2017 02:45,2,0.000,ALERT,211.93,298.47,59.981,1488181503,"274151322000083","219011344069620",0.00,-7.00,0,285.24,302.07,0.0,0.0,0.000,876898.6,876898.6,27239,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181532,1669811.00
02/27/2017 02:45,2,0.000,ALERT,212.38,299.07,59.975,1488181503,"274151322000076","219011344069620",0.00,-6.50,0,284.94,302.37,0.0,0.0,0.000,934376.1,934376.1,27338,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181534,1669812.00
02/27/2017 02:45,2,0.000,ALERT,212.83,300.57,59.975,1488181503,"201051344000868","219011344069620",0.00,-6.00,0,287.35,302.37,0.0,0.0,0.000,617282.4,617282.4,27930,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181536,1669813.00
02/27/2017 02:45,2,0.000,ALERT,211.70,299.07,59.965,1488181503,"274151322000095","219011344069620",0.00,-8.00,0,285.84,302.98,0.0,0.0,0.000,925418.3,925418.3,27454,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181538,1669814.00
02/27/2017 02:45,2,0.000,ALERT,212.61,299.67,59.970,1488181503,"201051344000988","219011344069620",0.00,-6.00,0,284.34,301.47,0.0,0.0,0.000,575371.1,575371.1,27956,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181540,1669815.00
02/27/2017 02:45,2,0.000,ALERT,213.06,299.07,59.975,1488181503,"201051344001025","219011344069620",0.00,-8.00,0,286.14,302.07,0.0,0.0,0.000,621810.5,621810.5,28043,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181541,1669816.00
02/27/2017 02:45,2,0.000,ALERT,212.83,300.87,59.975,1488181503,"201051344000458","219011344069620",0.00,-5.00,0,286.74,302.68,0.0,0.0,0.000,627613.8,627613.8,27549,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181543,1669817.00
02/27/2017 02:45,2,0.000,ALERT,213.29,300.57,59.965,1488181503,"201051344000853","219011344069620",0.00,-6.50,0,286.74,302.07,0.0,0.0,0.000,627544.9,627544.9,27391,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181545,1669818.00
02/27/2017 02:45,2,0.000,ALERT,213.51,299.67,59.970,1488181503,"201051344000685","219011344069620",0.00,-6.50,0,286.44,301.17,0.0,0.0,0.000,622042.3,622042.3,27727,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488181547,1669819.00
02/27/2017 02:45,2,0.000,ALERT,213.29,299.37,59.954,1488181503,"201051344000917","219011344069620",0.00,-5.50,0,285.24,300.87,0.0,0.0,0.000,619273.7,619273.7,27713,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181549,1669820.00
02/27/2017 02:45,2,0.000,ALERT,213.51,300.27,59.970,1488181503,"201051344001145","219011344069620",0.00,-7.00,0,287.05,302.07,0.0,0.0,0.000,625976.3,625976.3,27559,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181550,1669821.00
02/27/2017 02:45,2,0.000,ALERT,213.29,299.37,59.949,1488181503,"201051344000651","219011344069620",0.00,-8.00,0,285.84,300.87,0.0,0.0,0.000,616830.6,616830.6,27914,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181552,1669822.00
02/27/2017 02:45,2,0.000,ALERT,211.48,297.87,59.981,1488181503,"274151322000088","219011344069620",0.00,-6.00,0,284.34,301.47,0.0,0.0,0.000,840319.6,840319.6,27464,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488181554,1669823.00
02/27/2017 02:45,2,0.000,ALERT,212.61,297.57,59.959,1488181503,"274151322000068","219011344069620",0.00,-6.00,0,284.34,300.87,0.0,0.0,0.000,729263.3,729263.3,28068,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181556,1669824.00
02/27/2017 02:45,2,0.000,ALERT,212.83,299.67,59.965,1488181503,"201051344001135","219011344069620",0.00,-7.00,0,286.74,302.07,0.0,0.0,0.000,612309.0,612309.0,27955,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181558,1669825.00
02/27/2017 02:45,2,0.000,ALERT,212.61,300.57,59.970,1488181503,"201051344000594","219011344069620",0.00,-7.00,0,286.44,302.07,0.0,0.0,0.000,629661.1,629661.1,27806,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488181560,1669826.00
02/27/2017 02:45,2,0.000,ALERT,213.29,299.37,59.949,1488181503,"201051344001203","219011344069620",0.00,-7.00,0,286.44,302.98,0.0,0.0,0.000,620405.0,620405.0,27975,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181561,1669827.00
02/27/2017 02:45,2,0.000,ALERT,211.48,297.87,59.959,1488181503,"274151322000054","219011344069620",0.00,-6.00,0,284.64,301.77,0.0,0.0,0.000,857677.9,857677.9,27368,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488181563,1669828.00
02/27/2017 02:45,2,0.000,ALERT,213.29,299.67,59.986,1488181503,"201051344000867","219011344069620",0.00,-5.50,0,285.84,302.07,0.0,0.0,0.000,616119.3,616119.3,27967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181565,1669829.00
02/27/2017 02:45,2,0.000,ALERT,213.06,299.97,59.959,1488181503,"201051344001093","219011344069620",0.00,-5.50,0,286.44,301.17,0.0,0.0,0.000,618101.3,618101.3,27814,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181567,1669830.00
02/27/2017 02:45,2,0.000,ALERT,212.83,300.27,60.012,1488181503,"201051344000900","219011344069620",0.00,-6.50,0,286.14,301.77,0.0,0.0,0.000,635587.5,635587.5,27306,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488181569,1669831.00
02/27/2017 02:45,2,0.000,ALERT,213.06,299.37,59.933,1488181503,"201051344000648","219011344069620",0.00,-8.00,0,285.84,301.77,0.0,0.0,0.000,625619.8,625619.8,27383,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181570,1669832.00
02/27/2017 02:45,2,0.000,ALERT,213.06,300.87,59.970,1488181503,"201051344000569","219011344069620",0.00,-6.50,0,287.35,302.68,0.0,0.0,0.000,637124.1,637124.1,27283,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488181572,1669833.00
02/27/2017 02:45,2,0.000,ALERT,212.83,300.27,59.954,1488181503,"201051344000983","219011344069620",0.00,-6.00,0,286.74,302.37,0.0,0.0,0.000,628558.2,628558.2,27484,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181574,1669834.00
02/27/2017 02:45,2,0.000,ALERT,213.06,299.97,59.970,1488181503,"201051344001158","219011344069620",0.00,-7.00,0,286.14,301.77,0.0,0.0,0.000,616683.4,616683.4,27841,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181576,1669835.00
02/27/2017 02:45,2,0.000,ALERT,213.29,300.57,59.970,1488181503,"201051344000576","219011344069620",0.00,-7.00,0,287.05,302.07,0.0,0.0,0.000,628339.1,628339.1,27356,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181578,1669836.00
02/27/2017 02:45,2,0.000,ALERT,211.93,297.26,59.959,1488181503,"274151322000087","219011344069620",0.00,-5.50,0,284.04,300.87,0.0,0.0,0.000,829254.0,829254.0,27712,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488181579,1669837.00
02/27/2017 03:00,2,0.000,ALERT,212.61,299.07,59.975,1488182404,"201051344000645","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,627749.2,627749.2,27396,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182406,1669838.00
02/27/2017 03:00,2,0.000,ALERT,211.93,298.17,60.012,1488182404,"274151322000085","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,855825.8,855825.8,27424,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182408,1669839.00
02/27/2017 03:00,2,0.000,ALERT,213.29,299.67,59.986,1488182404,"201051344000633","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,615883.9,615883.9,27939,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182409,1669840.00
02/27/2017 03:00,2,0.000,ALERT,212.83,299.67,60.007,1488182404,"201051344000469","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,618802.6,618802.6,27905,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182411,1669841.00
02/27/2017 03:00,2,0.000,ALERT,213.06,299.37,59.986,1488182404,"201051344000646","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,613685.8,613685.8,27805,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488182413,1669842.00
02/27/2017 03:00,2,0.000,ALERT,211.93,298.47,59.975,1488182404,"274151322000052","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,885450.7,885450.7,27187,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182415,1669843.00
02/27/2017 03:00,2,0.000,ALERT,213.29,299.67,59.981,1488182404,"201051344000585","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,624290.2,624290.2,27965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488182417,1669844.00
02/27/2017 03:00,2,0.000,ALERT,213.06,299.97,59.981,1488182404,"201051344001230","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,617119.3,617119.3,27662,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488182418,1669845.00
02/27/2017 03:00,2,0.000,ALERT,213.74,300.27,59.991,1488182404,"201051344000582","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,608923.5,608923.5,27848,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182420,1669846.00
02/27/2017 03:00,2,0.000,ALERT,212.83,299.37,59.975,1488182404,"201051344000955","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,624826.5,624826.5,27767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182422,1669847.00
02/27/2017 03:00,2,0.000,ALERT,212.16,298.17,59.986,1488182404,"274151322000094","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,728357.6,728357.6,28176,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182424,1669848.00
02/27/2017 03:00,2,0.000,ALERT,212.83,300.57,59.981,1488182404,"201051344000579","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,634627.1,634627.1,27733,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488182426,1669849.00
02/27/2017 03:00,2,0.000,ALERT,212.83,299.67,59.981,1488182404,"201051344000890","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,621027.9,621027.9,27870,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182427,1669850.00
02/27/2017 03:00,2,0.000,ALERT,213.06,299.37,59.970,1488182404,"201051344000438","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,622176.3,622176.3,27851,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488182429,1669851.00
02/27/2017 03:00,2,0.000,ALERT,213.51,299.07,59.991,1488182404,"201051344000417","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,602051.7,602051.7,28100,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182431,1669852.00
02/27/2017 03:00,2,0.000,ALERT,212.16,298.77,59.981,1488182404,"274151322000083","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,876898.6,876898.6,27241,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182433,1669853.00
02/27/2017 03:00,2,0.000,ALERT,212.83,298.47,60.012,1488182404,"274151322000076","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,934376.1,934376.1,27340,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182435,1669854.00
02/27/2017 03:00,2,0.000,ALERT,212.61,300.57,59.986,1488182404,"201051344000868","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,617282.4,617282.4,27932,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182437,1669855.00
02/27/2017 03:00,2,0.000,ALERT,212.16,299.67,59.975,1488182404,"274151322000095","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,925418.3,925418.3,27456,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488182439,1669856.00
02/27/2017 03:00,2,0.000,ALERT,212.83,299.67,59.981,1488182404,"201051344000988","219011344069620",0.00,-6.00,0,295.16,301.47,0.0,0.0,0.000,575371.1,575371.1,27958,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182440,1669857.00
02/27/2017 03:00,2,0.000,ALERT,212.83,298.47,59.981,1488182404,"201051344001025","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,621810.5,621810.5,28045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182442,1669858.00
02/27/2017 03:00,2,0.000,ALERT,212.83,300.27,59.959,1488182404,"201051344000458","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,627613.8,627613.8,27551,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182444,1669859.00
02/27/2017 03:00,2,0.000,ALERT,213.51,299.97,59.986,1488182404,"201051344000853","219011344069620",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,627544.9,627544.9,27393,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182446,1669860.00
02/27/2017 03:00,2,0.000,ALERT,213.51,299.67,59.965,1488182404,"201051344000685","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,622042.3,622042.3,27729,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182448,1669861.00
02/27/2017 03:00,2,0.000,ALERT,213.29,299.07,59.991,1488182404,"201051344000917","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,619273.7,619273.7,27715,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182449,1669862.00
02/27/2017 03:00,2,0.000,ALERT,213.51,299.97,59.991,1488182404,"201051344001145","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,625976.3,625976.3,27561,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182451,1669863.00
02/27/2017 03:00,2,0.000,ALERT,213.06,298.47,59.959,1488182404,"201051344000651","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,616830.6,616830.6,27916,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182453,1669864.00
02/27/2017 03:00,2,0.000,ALERT,211.70,298.17,59.975,1488182404,"274151322000088","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,840319.6,840319.6,27466,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182455,1669865.00
02/27/2017 03:00,2,0.000,ALERT,212.83,298.17,59.981,1488182404,"274151322000068","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,729263.3,729263.3,28070,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182456,1669866.00
02/27/2017 03:00,2,0.000,ALERT,212.83,299.37,59.981,1488182404,"201051344001135","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,612309.0,612309.0,27957,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182458,1669867.00
02/27/2017 03:00,2,0.000,ALERT,212.61,300.27,59.986,1488182404,"201051344000594","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,629661.1,629661.1,27808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182460,1669868.00
02/27/2017 03:00,2,0.000,ALERT,213.29,299.37,59.986,1488182404,"201051344001203","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,620405.0,620405.0,27977,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488182462,1669869.00
02/27/2017 03:00,2,0.000,ALERT,211.93,298.77,59.970,1488182404,"274151322000054","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,857677.9,857677.9,27370,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488182464,1669870.00
02/27/2017 03:00,2,0.000,ALERT,213.29,299.67,59.938,1488182404,"201051344000867","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,616119.3,616119.3,27969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488182465,1669871.00
02/27/2017 03:00,2,0.000,ALERT,213.29,299.37,59.981,1488182404,"201051344001093","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,618101.3,618101.3,27816,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182467,1669872.00
02/27/2017 03:00,2,0.000,ALERT,212.83,299.97,59.986,1488182404,"201051344000900","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,635587.5,635587.5,27308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182469,1669873.00
02/27/2017 03:00,2,0.000,ALERT,213.06,299.37,59.986,1488182404,"201051344000648","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,625619.8,625619.8,27385,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182471,1669874.00
02/27/2017 03:00,2,0.000,ALERT,213.06,300.57,59.991,1488182404,"201051344000569","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,637124.1,637124.1,27285,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182473,1669875.00
02/27/2017 03:00,2,0.000,ALERT,212.83,300.27,59.986,1488182404,"201051344000983","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,628558.2,628558.2,27486,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182474,1669876.00
02/27/2017 03:00,2,0.000,ALERT,213.06,299.97,59.991,1488182404,"201051344001158","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,616683.4,616683.4,27843,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488182476,1669877.00
02/27/2017 03:00,2,0.000,ALERT,213.51,300.57,59.986,1488182404,"201051344000576","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,628339.1,628339.1,27358,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182478,1669878.00
02/27/2017 03:00,2,0.000,ALERT,212.38,297.57,59.991,1488182404,"274151322000087","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,829254.0,829254.0,27714,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488182480,1669879.00
02/27/2017 03:15,2,0.000,ALERT,213.06,299.37,59.996,1488183303,"201051344000645","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,627749.2,627749.2,27398,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183305,1669880.00
02/27/2017 03:15,2,0.000,ALERT,211.93,297.87,60.012,1488183303,"274151322000085","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,855825.8,855825.8,27426,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183307,1669881.00
02/27/2017 03:15,2,0.000,ALERT,213.29,299.07,59.975,1488183303,"201051344000633","219011344069620",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,615883.9,615883.9,27941,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183309,1669882.00
02/27/2017 03:15,2,0.000,ALERT,212.61,299.37,59.975,1488183303,"201051344000469","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,618802.6,618802.6,27907,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183311,1669883.00
02/27/2017 03:15,2,0.000,ALERT,212.61,299.07,59.981,1488183303,"201051344000646","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,613685.8,613685.8,27807,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183312,1669884.00
02/27/2017 03:15,2,0.000,ALERT,211.70,298.77,59.954,1488183303,"274151322000052","219011344069620",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,885450.7,885450.7,27189,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183314,1669885.00
02/27/2017 03:15,2,0.000,ALERT,212.83,299.37,59.959,1488183303,"201051344000585","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,624290.2,624290.2,27967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183316,1669886.00
02/27/2017 03:15,2,0.000,ALERT,211.93,298.47,59.991,1488183303,"201051344001230","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,617119.3,617119.3,27664,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183318,1669887.00
02/27/2017 03:15,2,0.000,ALERT,212.61,299.37,59.944,1488183303,"201051344000582","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,608923.5,608923.5,27850,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183319,1669888.00
02/27/2017 03:15,2,0.000,ALERT,211.93,298.77,59.991,1488183303,"201051344000955","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,624826.5,624826.5,27769,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183321,1669889.00
02/27/2017 03:15,2,0.000,ALERT,212.16,297.57,59.975,1488183303,"274151322000094","219011344069620",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,728357.6,728357.6,28178,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183323,1669890.00
02/27/2017 03:15,2,0.000,ALERT,212.61,299.97,59.981,1488183303,"201051344000579","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,634627.1,634627.1,27735,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183325,1669891.00
02/27/2017 03:15,2,0.000,ALERT,212.61,299.67,59.975,1488183303,"201051344000890","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,621027.9,621027.9,27872,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488183327,1669892.00
02/27/2017 03:15,2,0.000,ALERT,213.06,299.37,60.018,1488183303,"201051344000438","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,622176.3,622176.3,27853,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488183328,1669893.00
02/27/2017 03:15,2,0.000,ALERT,213.06,299.07,59.975,1488183303,"201051344000417","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,602051.7,602051.7,28102,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183330,1669894.00
02/27/2017 03:15,2,0.000,ALERT,211.93,297.87,59.986,1488183303,"274151322000083","219011344069620",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,876898.6,876898.6,27243,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183332,1669895.00
02/27/2017 03:15,2,0.000,ALERT,212.38,298.47,59.981,1488183303,"274151322000076","219011344069620",0.00,-6.50,0,294.86,300.57,0.0,0.0,0.000,934376.1,934376.1,27342,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183334,1669896.00
02/27/2017 03:15,2,0.000,ALERT,212.38,300.27,59.981,1488183303,"201051344000868","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,617282.4,617282.4,27934,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488183336,1669897.00
02/27/2017 03:15,2,0.000,ALERT,211.70,299.07,59.975,1488183303,"274151322000095","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,925418.3,925418.3,27458,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183338,1669898.00
02/27/2017 03:15,2,0.000,ALERT,212.38,299.07,59.928,1488183303,"201051344000988","219011344069620",0.00,-6.00,0,293.66,301.17,0.0,0.0,0.000,575371.1,575371.1,27960,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183339,1669899.00
02/27/2017 03:15,2,0.000,ALERT,212.61,298.47,59.970,1488183303,"201051344001025","219011344069620",0.00,-8.00,0,295.46,301.77,0.0,0.0,0.000,621810.5,621810.5,28047,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183341,1669900.00
02/27/2017 03:15,2,0.000,ALERT,212.38,299.37,60.002,1488183303,"201051344000458","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,627613.8,627613.8,27553,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488183343,1669901.00
02/27/2017 03:15,2,0.000,ALERT,213.06,299.37,59.970,1488183303,"201051344000853","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,627544.9,627544.9,27395,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183345,1669902.00
02/27/2017 03:15,2,0.000,ALERT,213.29,299.67,59.975,1488183303,"201051344000685","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,622042.3,622042.3,27731,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183347,1669903.00
02/27/2017 03:15,2,0.000,ALERT,212.83,298.47,59.970,1488183303,"201051344000917","219011344069620",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,619273.7,619273.7,27717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183348,1669904.00
02/27/2017 03:15,2,0.000,ALERT,213.29,299.97,59.975,1488183303,"201051344001145","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,625976.3,625976.3,27563,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183350,1669905.00
02/27/2017 03:15,2,0.000,ALERT,212.83,298.77,59.933,1488183303,"201051344000651","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,616830.6,616830.6,27918,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183352,1669906.00
02/27/2017 03:15,2,0.000,ALERT,211.48,297.57,59.975,1488183303,"274151322000088","219011344069620",0.00,-6.00,0,294.26,299.97,0.0,0.0,0.000,840319.6,840319.6,27468,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488183354,1669907.00
02/27/2017 03:15,2,0.000,ALERT,212.61,296.96,59.970,1488183303,"274151322000068","219011344069620",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,729263.3,729263.3,28072,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183356,1669908.00
02/27/2017 03:15,2,0.000,ALERT,212.38,299.07,59.991,1488183303,"201051344001135","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,612309.0,612309.0,27959,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183357,1669909.00
02/27/2017 03:15,2,0.000,ALERT,211.93,299.67,59.970,1488183303,"201051344000594","219011344069620",0.00,-7.00,0,296.06,302.07,0.0,0.0,0.000,629661.1,629661.1,27810,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183359,1669910.00
02/27/2017 03:15,2,0.000,ALERT,213.06,299.07,59.970,1488183303,"201051344001203","219011344069620",0.00,-7.00,0,296.06,302.68,0.0,0.0,0.000,620405.0,620405.0,27979,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183361,1669911.00
02/27/2017 03:15,2,0.000,ALERT,211.48,297.87,59.970,1488183303,"274151322000054","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,857677.9,857677.9,27372,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183363,1669912.00
02/27/2017 03:15,2,0.000,ALERT,212.61,299.07,59.981,1488183303,"201051344000867","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,616119.3,616119.3,27971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183365,1669913.00
