ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 03:15,2,0.000,ALERT,212.83,299.37,59.965,1488183303,"201051344001093","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,618101.3,618101.3,27818,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488183366,1669914.00
02/27/2017 03:15,2,0.000,ALERT,212.16,299.37,59.970,1488183303,"201051344000900","219011344069620",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,635587.5,635587.5,27310,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183368,1669915.00
02/27/2017 03:15,2,0.000,ALERT,212.61,298.47,59.975,1488183303,"201051344000648","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,625619.8,625619.8,27387,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488183370,1669916.00
02/27/2017 03:15,2,0.000,ALERT,212.61,299.97,59.981,1488183303,"201051344000569","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,637124.1,637124.1,27287,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183372,1669917.00
02/27/2017 03:15,2,0.000,ALERT,212.38,299.37,59.981,1488183303,"201051344000983","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,628558.2,628558.2,27488,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183374,1669918.00
02/27/2017 03:15,2,0.000,ALERT,212.83,299.37,60.012,1488183303,"201051344001158","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,616683.4,616683.4,27845,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183376,1669919.00
02/27/2017 03:15,2,0.000,ALERT,212.83,299.97,59.975,1488183303,"201051344000576","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,628339.1,628339.1,27360,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183377,1669920.00
02/27/2017 03:15,2,0.000,ALERT,211.70,296.66,59.981,1488183303,"274151322000087","219011344069620",0.00,-5.50,0,293.66,299.37,0.0,0.0,0.000,829254.0,829254.0,27716,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488183379,1669921.00
02/27/2017 03:30,2,0.000,ALERT,212.83,299.37,60.028,1488184204,"201051344000645","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,627749.2,627749.2,27400,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184206,1669922.00
02/27/2017 03:30,2,0.000,ALERT,211.70,297.57,59.996,1488184204,"274151322000085","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,855825.8,855825.8,27428,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184207,1669923.00
02/27/2017 03:30,2,0.000,ALERT,213.06,299.37,59.996,1488184204,"201051344000633","219011344069620",0.00,-7.00,0,294.86,301.17,0.0,0.0,0.000,615883.9,615883.9,27943,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184209,1669924.00
02/27/2017 03:30,2,0.000,ALERT,212.38,299.37,60.023,1488184204,"201051344000469","219011344069620",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,618802.6,618802.6,27909,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184211,1669925.00
02/27/2017 03:30,2,0.000,ALERT,212.83,299.67,60.039,1488184204,"201051344000646","219011344069620",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,613685.8,613685.8,27809,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184213,1669926.00
02/27/2017 03:30,2,0.000,ALERT,211.48,298.77,59.991,1488184204,"274151322000052","219011344069620",0.00,-7.00,0,294.26,299.97,0.0,0.0,0.000,885450.7,885450.7,27191,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488184215,1669927.00
02/27/2017 03:30,2,0.000,ALERT,213.06,299.67,60.002,1488184204,"201051344000585","219011344069620",0.00,-6.50,0,294.56,301.17,0.0,0.0,0.000,624290.2,624290.2,27969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184217,1669928.00
02/27/2017 03:30,2,0.000,ALERT,212.83,299.67,60.002,1488184204,"201051344001230","219011344069620",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,617119.3,617119.3,27666,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184218,1669929.00
02/27/2017 03:30,2,0.000,ALERT,213.29,300.27,59.986,1488184204,"201051344000582","219011344069620",0.00,-8.00,0,296.36,302.07,0.0,0.0,0.000,608923.5,608923.5,27852,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184220,1669930.00
02/27/2017 03:30,2,0.000,ALERT,212.38,299.37,60.002,1488184204,"201051344000955","219011344069620",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,624826.5,624826.5,27771,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184222,1669931.00
02/27/2017 03:30,2,0.000,ALERT,211.25,297.26,59.991,1488184204,"274151322000094","219011344069620",0.00,-8.00,0,293.96,299.07,0.0,0.0,0.000,728357.6,728357.6,28180,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184224,1669932.00
02/27/2017 03:30,2,0.000,ALERT,212.38,299.97,60.034,1488184204,"201051344000579","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,634627.1,634627.1,27737,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184226,1669933.00
02/27/2017 03:30,2,0.000,ALERT,212.61,299.67,59.991,1488184204,"201051344000890","219011344069620",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,621027.9,621027.9,27874,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184228,1669934.00
02/27/2017 03:30,2,0.000,ALERT,212.83,299.07,59.996,1488184204,"201051344000438","219011344069620",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,622176.3,622176.3,27855,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184229,1669935.00
02/27/2017 03:30,2,0.000,ALERT,213.06,298.77,59.986,1488184204,"201051344000417","219011344069620",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,602051.7,602051.7,28104,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488184231,1669936.00
02/27/2017 03:30,2,0.000,ALERT,211.70,298.77,59.996,1488184204,"274151322000083","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,876898.6,876898.6,27245,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488184233,1669937.00
02/27/2017 03:30,2,0.000,ALERT,212.16,297.87,59.986,1488184204,"274151322000076","219011344069620",0.00,-6.50,0,294.56,300.27,0.0,0.0,0.000,934376.1,934376.1,27344,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184235,1669938.00
02/27/2017 03:30,2,0.000,ALERT,212.38,300.27,59.996,1488184204,"201051344000868","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,617282.4,617282.4,27936,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488184237,1669939.00
02/27/2017 03:30,2,0.000,ALERT,211.70,299.07,59.991,1488184204,"274151322000095","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,925418.3,925418.3,27460,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184238,1669940.00
02/27/2017 03:30,2,0.000,ALERT,212.16,298.77,60.002,1488184204,"201051344000988","219011344069620",0.00,-6.00,0,293.66,300.87,0.0,0.0,0.000,575371.1,575371.1,27962,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184240,1669941.00
02/27/2017 03:30,2,0.000,ALERT,212.83,298.47,60.002,1488184204,"201051344001025","219011344069620",0.00,-8.00,0,294.86,301.77,0.0,0.0,0.000,621810.5,621810.5,28049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488184242,1669942.00
02/27/2017 03:30,2,0.000,ALERT,212.16,299.37,59.991,1488184204,"201051344000458","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,627613.8,627613.8,27555,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184244,1669943.00
02/27/2017 03:30,2,0.000,ALERT,212.83,299.07,60.002,1488184204,"201051344000853","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,627544.9,627544.9,27397,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184246,1669944.00
02/27/2017 03:30,2,0.000,ALERT,213.29,299.37,59.996,1488184204,"201051344000685","219011344069620",0.00,-6.50,0,295.46,301.47,0.0,0.0,0.000,622042.3,622042.3,27733,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184247,1669945.00
02/27/2017 03:30,2,0.000,ALERT,213.06,299.07,59.981,1488184204,"201051344000917","219011344069620",0.00,-5.50,0,294.56,300.57,0.0,0.0,0.000,619273.7,619273.7,27719,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184249,1669946.00
02/27/2017 03:30,2,0.000,ALERT,213.29,299.67,59.954,1488184204,"201051344001145","219011344069620",0.00,-7.00,0,295.76,301.77,0.0,0.0,0.000,625976.3,625976.3,27565,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184251,1669947.00
02/27/2017 03:30,2,0.000,ALERT,213.06,298.77,59.991,1488184204,"201051344000651","219011344069620",0.00,-8.50,0,294.86,300.57,0.0,0.0,0.000,616830.6,616830.6,27920,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488184253,1669948.00
02/27/2017 03:30,2,0.000,ALERT,211.25,297.87,59.965,1488184204,"274151322000088","219011344069620",0.00,-6.50,0,293.96,299.37,0.0,0.0,0.000,840319.6,840319.6,27470,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184255,1669949.00
02/27/2017 03:30,2,0.000,ALERT,212.16,297.26,59.975,1488184204,"274151322000068","219011344069620",0.00,-6.00,0,293.96,298.77,0.0,0.0,0.000,729263.3,729263.3,28074,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184256,1669950.00
02/27/2017 03:30,2,0.000,ALERT,212.61,299.07,59.986,1488184204,"201051344001135","219011344069620",0.00,-7.00,0,295.46,301.77,0.0,0.0,0.000,612309.0,612309.0,27961,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184258,1669951.00
02/27/2017 03:30,2,0.000,ALERT,212.16,299.97,59.991,1488184204,"201051344000594","219011344069620",0.00,-7.00,0,296.06,301.77,0.0,0.0,0.000,629661.1,629661.1,27812,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488184260,1669952.00
02/27/2017 03:30,2,0.000,ALERT,213.06,298.77,59.981,1488184204,"201051344001203","219011344069620",0.00,-7.00,0,295.16,302.68,0.0,0.0,0.000,620405.0,620405.0,27981,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184262,1669953.00
02/27/2017 03:30,2,0.000,ALERT,211.48,297.57,59.965,1488184204,"274151322000054","219011344069620",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,857677.9,857677.9,27374,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184264,1669954.00
02/27/2017 03:30,2,0.000,ALERT,212.61,298.77,59.981,1488184204,"201051344000867","219011344069620",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,616119.3,616119.3,27973,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184265,1669955.00
02/27/2017 03:30,2,0.000,ALERT,212.83,299.07,60.002,1488184204,"201051344001093","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,618101.3,618101.3,27820,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184267,1669956.00
02/27/2017 03:30,2,0.000,ALERT,212.16,299.37,59.991,1488184204,"201051344000900","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,635587.5,635587.5,27312,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184269,1669957.00
02/27/2017 03:30,2,0.000,ALERT,212.38,298.47,59.938,1488184204,"201051344000648","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,625619.8,625619.8,27389,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184271,1669958.00
02/27/2017 03:30,2,0.000,ALERT,212.38,299.67,59.965,1488184204,"201051344000569","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,637124.1,637124.1,27289,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184273,1669959.00
02/27/2017 03:30,2,0.000,ALERT,212.38,299.37,59.975,1488184204,"201051344000983","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,628558.2,628558.2,27490,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184274,1669960.00
02/27/2017 03:30,2,0.000,ALERT,212.38,299.37,59.954,1488184204,"201051344001158","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,616683.4,616683.4,27847,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488184276,1669961.00
02/27/2017 03:30,2,0.000,ALERT,212.83,299.67,60.018,1488184204,"201051344000576","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,628339.1,628339.1,27362,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488184278,1669962.00
02/27/2017 03:30,2,0.000,ALERT,211.48,296.96,59.975,1488184204,"274151322000087","219011344069620",0.00,-5.50,0,293.36,298.77,0.0,0.0,0.000,829254.0,829254.0,27718,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488184280,1669963.00
02/27/2017 03:45,2,0.000,ALERT,212.83,299.37,60.044,1488185104,"201051344000645","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,627749.2,627749.2,27402,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185106,1669964.00
02/27/2017 03:45,2,0.000,ALERT,211.48,297.57,59.991,1488185104,"274151322000085","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,855825.8,855825.8,27430,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185107,1669965.00
02/27/2017 03:45,2,0.000,ALERT,213.06,299.07,60.002,1488185104,"201051344000633","219011344069620",0.00,-7.00,0,294.86,301.17,0.0,0.0,0.000,615883.9,615883.9,27945,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185109,1669966.00
02/27/2017 03:45,2,0.000,ALERT,212.61,299.37,60.018,1488185104,"201051344000469","219011344069620",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,618802.6,618802.6,27911,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185111,1669967.00
02/27/2017 03:45,2,0.000,ALERT,212.38,299.07,59.991,1488185104,"201051344000646","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,613685.8,613685.8,27811,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185113,1669968.00
02/27/2017 03:45,2,0.000,ALERT,211.25,298.47,60.002,1488185104,"274151322000052","219011344069620",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,885450.7,885450.7,27193,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185115,1669969.00
02/27/2017 03:45,2,0.000,ALERT,212.83,299.37,59.996,1488185104,"201051344000585","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,624290.2,624290.2,27971,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185116,1669970.00
02/27/2017 03:45,2,0.000,ALERT,212.61,299.37,60.002,1488185104,"201051344001230","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,617119.3,617119.3,27668,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185118,1669971.00
02/27/2017 03:45,2,0.000,ALERT,213.29,300.27,59.991,1488185104,"201051344000582","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,608923.5,608923.5,27854,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185120,1669972.00
02/27/2017 03:45,2,0.000,ALERT,212.16,299.07,59.970,1488185104,"201051344000955","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,624826.5,624826.5,27773,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185122,1669973.00
02/27/2017 03:45,2,0.000,ALERT,211.48,297.57,60.002,1488185104,"274151322000094","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,728357.6,728357.6,28182,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185123,1669974.00
02/27/2017 03:45,2,0.000,ALERT,212.16,299.67,59.996,1488185104,"201051344000579","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,634627.1,634627.1,27739,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185125,1669975.00
02/27/2017 03:45,2,0.000,ALERT,212.38,299.67,59.986,1488185104,"201051344000890","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,621027.9,621027.9,27876,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185127,1669976.00
02/27/2017 03:45,2,0.000,ALERT,212.61,299.37,59.996,1488185104,"201051344000438","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,622176.3,622176.3,27857,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185129,1669977.00
02/27/2017 03:45,2,0.000,ALERT,212.83,298.77,59.986,1488185104,"201051344000417","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,602051.7,602051.7,28106,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185131,1669978.00
02/27/2017 03:45,2,0.000,ALERT,211.70,298.77,59.938,1488185104,"274151322000083","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,876898.6,876898.6,27247,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185132,1669979.00
02/27/2017 03:45,2,0.000,ALERT,212.38,297.87,59.986,1488185104,"274151322000076","219011344069620",0.00,-6.50,0,294.86,300.27,0.0,0.0,0.000,934376.1,934376.1,27346,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185134,1669980.00
02/27/2017 03:45,2,0.000,ALERT,212.61,300.27,59.986,1488185104,"201051344000868","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,617282.4,617282.4,27938,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185136,1669981.00
02/27/2017 03:45,2,0.000,ALERT,211.70,299.07,59.986,1488185104,"274151322000095","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,925418.3,925418.3,27462,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185138,1669982.00
02/27/2017 03:45,2,0.000,ALERT,212.16,299.37,59.975,1488185104,"201051344000988","219011344069620",0.00,-6.50,0,293.96,301.17,0.0,0.0,0.000,575371.1,575371.1,27964,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185140,1669983.00
02/27/2017 03:45,2,0.000,ALERT,212.16,298.17,59.970,1488185104,"201051344001025","219011344069620",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,621810.5,621810.5,28051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185142,1669984.00
02/27/2017 03:45,2,0.000,ALERT,212.38,299.37,59.991,1488185104,"201051344000458","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,627613.8,627613.8,27557,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185144,1669985.00
02/27/2017 03:45,2,0.000,ALERT,213.06,299.37,59.975,1488185104,"201051344000853","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,627544.9,627544.9,27399,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185145,1669986.00
02/27/2017 03:45,2,0.000,ALERT,213.06,299.37,60.018,1488185104,"201051344000685","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,622042.3,622042.3,27735,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185147,1669987.00
02/27/2017 03:45,2,0.000,ALERT,213.06,298.77,59.975,1488185104,"201051344000917","219011344069620",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,619273.7,619273.7,27721,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185149,1669988.00
02/27/2017 03:45,2,0.000,ALERT,213.06,299.37,59.981,1488185104,"201051344001145","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,625976.3,625976.3,27567,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185151,1669989.00
02/27/2017 03:45,2,0.000,ALERT,212.83,298.47,59.933,1488185104,"201051344000651","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,616830.6,616830.6,27922,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185153,1669990.00
02/27/2017 03:45,2,0.000,ALERT,211.03,297.57,59.949,1488185104,"274151322000088","219011344069620",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,840319.6,840319.6,27472,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185154,1669991.00
02/27/2017 03:45,2,0.000,ALERT,212.16,297.57,60.007,1488185104,"274151322000068","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,729263.3,729263.3,28076,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185156,1669992.00
02/27/2017 03:45,2,0.000,ALERT,212.38,299.07,59.981,1488185104,"201051344001135","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,612309.0,612309.0,27963,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185158,1669993.00
02/27/2017 03:45,2,0.000,ALERT,211.93,299.67,59.970,1488185104,"201051344000594","219011344069620",0.00,-7.00,0,296.06,301.77,0.0,0.0,0.000,629661.1,629661.1,27814,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185160,1669994.00
02/27/2017 03:45,2,0.000,ALERT,212.83,298.77,59.991,1488185104,"201051344001203","219011344069620",0.00,-7.00,0,295.76,302.37,0.0,0.0,0.000,620405.0,620405.0,27983,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185161,1669995.00
02/27/2017 03:45,2,0.000,ALERT,211.25,297.87,59.970,1488185104,"274151322000054","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,857677.9,857677.9,27376,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185163,1669996.00
02/27/2017 03:45,2,0.000,ALERT,212.61,298.77,59.991,1488185104,"201051344000867","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,616119.3,616119.3,27975,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185165,1669997.00
02/27/2017 03:45,2,0.000,ALERT,212.61,299.07,59.981,1488185104,"201051344001093","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,618101.3,618101.3,27822,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185167,1669998.00
02/27/2017 03:45,2,0.000,ALERT,212.16,299.07,59.981,1488185104,"201051344000900","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,635587.5,635587.5,27314,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488185169,1669999.00
02/27/2017 03:45,2,0.000,ALERT,212.38,298.17,60.007,1488185104,"201051344000648","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,625619.8,625619.8,27391,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185170,1670000.00
02/27/2017 03:45,2,0.000,ALERT,212.38,299.67,59.981,1488185104,"201051344000569","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,637124.1,637124.1,27291,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185172,1670001.00
02/27/2017 03:45,2,0.000,ALERT,212.16,299.37,59.981,1488185104,"201051344000983","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,628558.2,628558.2,27492,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185174,1670002.00
02/27/2017 03:45,2,0.000,ALERT,212.61,299.37,59.991,1488185104,"201051344001158","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,616683.4,616683.4,27849,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185176,1670003.00
02/27/2017 03:45,2,0.000,ALERT,212.83,300.27,59.986,1488185104,"201051344000576","219011344069620",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,628339.1,628339.1,27364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185178,1670004.00
02/27/2017 03:45,2,0.000,ALERT,211.48,296.96,59.986,1488185104,"274151322000087","219011344069620",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,829254.0,829254.0,27720,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488185179,1670005.00
02/27/2017 04:00,2,0.000,ALERT,212.83,299.07,59.959,1488186004,"201051344000645","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,627749.2,627749.2,27404,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186006,1670006.00
02/27/2017 04:00,2,0.000,ALERT,211.70,298.17,59.954,1488186004,"274151322000085","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,855825.8,855825.8,27432,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186008,1670007.00
02/27/2017 04:00,2,0.000,ALERT,213.06,298.77,59.965,1488186004,"201051344000633","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,615883.9,615883.9,27947,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186009,1670008.00
02/27/2017 04:00,2,0.000,ALERT,212.61,299.37,59.938,1488186004,"201051344000469","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,618802.6,618802.6,27913,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186011,1670009.00
02/27/2017 04:00,2,0.000,ALERT,212.38,299.07,59.965,1488186004,"201051344000646","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,613685.8,613685.8,27813,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186013,1670010.00
02/27/2017 04:00,2,0.000,ALERT,211.48,297.87,59.954,1488186004,"274151322000052","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,885450.7,885450.7,27195,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186015,1670011.00
02/27/2017 04:00,2,0.000,ALERT,212.83,299.07,59.938,1488186004,"201051344000585","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,624290.2,624290.2,27973,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186017,1670012.00
02/27/2017 04:00,2,0.000,ALERT,212.61,299.37,59.991,1488186004,"201051344001230","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,617119.3,617119.3,27670,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186018,1670013.00
02/27/2017 04:00,2,0.000,ALERT,213.06,299.67,59.949,1488186004,"201051344000582","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,608923.5,608923.5,27856,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186020,1670014.00
02/27/2017 04:00,2,0.000,ALERT,212.16,298.77,59.991,1488186004,"201051344000955","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,624826.5,624826.5,27775,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186022,1670015.00
02/27/2017 04:00,2,0.000,ALERT,211.48,297.26,59.986,1488186004,"274151322000094","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,728357.6,728357.6,28184,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186024,1670016.00
02/27/2017 04:00,2,0.000,ALERT,212.38,299.97,59.986,1488186004,"201051344000579","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,634627.1,634627.1,27741,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186026,1670017.00
02/27/2017 04:00,2,0.000,ALERT,212.38,299.37,59.981,1488186004,"201051344000890","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,621027.9,621027.9,27878,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186027,1670018.00
02/27/2017 04:00,2,0.000,ALERT,212.61,299.07,59.996,1488186004,"201051344000438","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,622176.3,622176.3,27859,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186029,1670019.00
02/27/2017 04:00,2,0.000,ALERT,212.83,298.77,59.986,1488186004,"201051344000417","219011344069620",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,602051.7,602051.7,28108,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186031,1670020.00
02/27/2017 04:00,2,0.000,ALERT,211.70,298.47,59.991,1488186004,"274151322000083","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,876898.6,876898.6,27249,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186033,1670021.00
02/27/2017 04:00,2,0.000,ALERT,212.16,297.87,60.012,1488186004,"274151322000076","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,934376.1,934376.1,27348,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186034,1670022.00
02/27/2017 04:00,2,0.000,ALERT,212.38,299.97,59.996,1488186004,"201051344000868","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,617282.4,617282.4,27940,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186037,1670023.00
02/27/2017 04:00,2,0.000,ALERT,211.48,299.07,60.002,1488186004,"274151322000095","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,925418.3,925418.3,27464,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186038,1670024.00
02/27/2017 04:00,2,0.000,ALERT,212.16,299.07,60.002,1488186004,"201051344000988","219011344069620",0.00,-6.50,0,294.56,300.87,0.0,0.0,0.000,575371.1,575371.1,27966,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186040,1670025.00
02/27/2017 04:00,2,0.000,ALERT,212.38,298.47,59.996,1488186004,"201051344001025","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,621810.5,621810.5,28053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186042,1670026.00
02/27/2017 04:00,2,0.000,ALERT,212.16,299.37,59.996,1488186004,"201051344000458","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,627613.8,627613.8,27559,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186044,1670027.00
02/27/2017 04:00,2,0.000,ALERT,212.83,299.37,59.986,1488186004,"201051344000853","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,627544.9,627544.9,27401,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186046,1670028.00
02/27/2017 04:00,2,0.000,ALERT,213.06,299.37,59.996,1488186004,"201051344000685","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,622042.3,622042.3,27737,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186047,1670029.00
02/27/2017 04:00,2,0.000,ALERT,212.83,298.77,59.996,1488186004,"201051344000917","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,619273.7,619273.7,27723,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186049,1670030.00
02/27/2017 04:00,2,0.000,ALERT,213.06,299.37,60.034,1488186004,"201051344001145","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,625976.3,625976.3,27569,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186051,1670031.00
02/27/2017 04:00,2,0.000,ALERT,212.83,298.47,59.996,1488186004,"201051344000651","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,616830.6,616830.6,27924,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186053,1670032.00
02/27/2017 04:00,2,0.000,ALERT,211.03,297.87,59.991,1488186004,"274151322000088","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,840319.6,840319.6,27474,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186055,1670033.00
02/27/2017 04:00,2,0.000,ALERT,212.38,297.57,59.996,1488186004,"274151322000068","219011344069620",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,729263.3,729263.3,28078,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186056,1670034.00
02/27/2017 04:00,2,0.000,ALERT,212.38,299.07,59.991,1488186004,"201051344001135","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,612309.0,612309.0,27965,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186059,1670035.00
02/27/2017 04:00,2,0.000,ALERT,211.93,300.27,59.986,1488186004,"201051344000594","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,629661.1,629661.1,27816,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186060,1670036.00
02/27/2017 04:00,2,0.000,ALERT,212.83,298.77,59.991,1488186004,"201051344001203","219011344069620",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,620405.0,620405.0,27985,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186062,1670037.00
02/27/2017 04:00,2,0.000,ALERT,211.48,298.47,59.986,1488186004,"274151322000054","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,857677.9,857677.9,27378,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186064,1670038.00
02/27/2017 04:00,2,0.000,ALERT,212.61,299.37,59.954,1488186004,"201051344000867","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,616119.3,616119.3,27977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186066,1670039.00
02/27/2017 04:00,2,0.000,ALERT,212.61,299.07,60.034,1488186004,"201051344001093","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,618101.3,618101.3,27824,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186068,1670040.00
02/27/2017 04:00,2,0.000,ALERT,212.16,299.07,59.986,1488186004,"201051344000900","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,635587.5,635587.5,27316,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186069,1670041.00
02/27/2017 04:00,2,0.000,ALERT,212.61,298.47,60.023,1488186004,"201051344000648","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,625619.8,625619.8,27393,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186071,1670042.00
02/27/2017 04:00,2,0.000,ALERT,212.38,299.37,59.949,1488186004,"201051344000569","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,637124.1,637124.1,27293,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186073,1670043.00
02/27/2017 04:00,2,0.000,ALERT,212.38,299.37,59.981,1488186004,"201051344000983","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,628558.2,628558.2,27494,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186075,1670044.00
02/27/2017 04:00,2,0.000,ALERT,212.61,299.37,59.991,1488186004,"201051344001158","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,616683.4,616683.4,27851,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186077,1670045.00
02/27/2017 04:00,2,0.000,ALERT,212.83,299.67,60.023,1488186004,"201051344000576","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,628339.1,628339.1,27366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186078,1670046.00
02/27/2017 04:00,2,0.000,ALERT,211.70,296.66,59.975,1488186004,"274151322000087","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,829254.0,829254.0,27722,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186080,1670047.00
02/27/2017 04:15,2,0.000,ALERT,212.38,298.17,59.959,1488186904,"201051344000645","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,627749.2,627749.2,27406,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186906,1670048.00
02/27/2017 04:15,2,0.000,ALERT,211.48,297.26,59.981,1488186904,"274151322000085","219011344069620",0.00,-6.50,0,293.96,299.37,0.0,0.0,0.000,855825.8,855825.8,27434,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186907,1670049.00
02/27/2017 04:15,2,0.000,ALERT,212.61,298.17,59.986,1488186904,"201051344000633","219011344069620",0.00,-7.00,0,293.96,300.57,0.0,0.0,0.000,615883.9,615883.9,27949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186909,1670050.00
02/27/2017 04:15,2,0.000,ALERT,211.93,298.47,59.996,1488186904,"201051344000469","219011344069620",0.00,-8.00,0,294.56,300.87,0.0,0.0,0.000,618802.6,618802.6,27915,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186911,1670051.00
02/27/2017 04:15,2,0.000,ALERT,212.16,298.77,59.949,1488186904,"201051344000646","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,613685.8,613685.8,27815,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186913,1670052.00
02/27/2017 04:15,2,0.000,ALERT,211.25,296.66,60.028,1488186904,"274151322000052","219011344069620",0.00,-7.00,0,293.66,299.97,0.0,0.0,0.000,885450.7,885450.7,27197,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186914,1670053.00
02/27/2017 04:15,2,0.000,ALERT,212.38,299.07,59.996,1488186904,"201051344000585","219011344069620",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,624290.2,624290.2,27975,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186916,1670054.00
02/27/2017 04:15,2,0.000,ALERT,212.16,299.07,59.991,1488186904,"201051344001230","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,617119.3,617119.3,27672,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186918,1670055.00
02/27/2017 04:15,2,0.000,ALERT,212.83,299.37,60.007,1488186904,"201051344000582","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,608923.5,608923.5,27858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186920,1670056.00
02/27/2017 04:15,2,0.000,ALERT,211.93,298.77,59.996,1488186904,"201051344000955","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,624826.5,624826.5,27777,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186922,1670057.00
02/27/2017 04:15,2,0.000,ALERT,211.48,296.06,59.981,1488186904,"274151322000094","219011344069620",0.00,-8.50,0,293.66,299.07,0.0,0.0,0.000,728357.6,728357.6,28186,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186924,1670058.00
