ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 04:15,2,0.000,ALERT,211.93,298.47,60.023,1488186904,"201051344000579","219011344069620",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,634627.1,634627.1,27743,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186926,1670059.00
02/27/2017 04:15,2,0.000,ALERT,212.16,299.07,59.991,1488186904,"201051344000890","219011344069620",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,621027.9,621027.9,27880,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186928,1670060.00
02/27/2017 04:15,2,0.000,ALERT,212.38,298.77,59.986,1488186904,"201051344000438","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,622176.3,622176.3,27861,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186929,1670061.00
02/27/2017 04:15,2,0.000,ALERT,212.61,298.47,59.986,1488186904,"201051344000417","219011344069620",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,602051.7,602051.7,28110,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186931,1670062.00
02/27/2017 04:15,2,0.000,ALERT,211.70,297.87,59.981,1488186904,"274151322000083","219011344069620",0.00,-7.00,0,294.26,300.27,0.0,0.0,0.000,876898.6,876898.6,27251,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186933,1670063.00
02/27/2017 04:15,2,0.000,ALERT,211.93,296.66,59.986,1488186904,"274151322000076","219011344069620",0.00,-7.00,0,294.26,299.97,0.0,0.0,0.000,934376.1,934376.1,27350,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186935,1670064.00
02/27/2017 04:15,2,0.000,ALERT,211.70,298.77,59.986,1488186904,"201051344000868","219011344069620",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,617282.4,617282.4,27942,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186937,1670065.00
02/27/2017 04:15,2,0.000,ALERT,211.48,297.87,60.007,1488186904,"274151322000095","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,925418.3,925418.3,27466,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186939,1670066.00
02/27/2017 04:15,2,0.000,ALERT,211.48,297.57,59.996,1488186904,"201051344000988","219011344069620",0.00,-6.50,0,293.06,300.87,0.0,0.0,0.000,575371.1,575371.1,27968,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186940,1670067.00
02/27/2017 04:15,2,0.000,ALERT,212.16,297.87,59.944,1488186904,"201051344001025","219011344069620",0.00,-8.00,0,294.86,301.17,0.0,0.0,0.000,621810.5,621810.5,28055,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186942,1670068.00
02/27/2017 04:15,2,0.000,ALERT,211.70,298.17,60.002,1488186904,"201051344000458","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,627613.8,627613.8,27561,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186944,1670069.00
02/27/2017 04:15,2,0.000,ALERT,212.38,297.87,59.991,1488186904,"201051344000853","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,627544.9,627544.9,27403,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186946,1670070.00
02/27/2017 04:15,2,0.000,ALERT,212.61,298.77,59.986,1488186904,"201051344000685","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,622042.3,622042.3,27739,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186947,1670071.00
02/27/2017 04:15,2,0.000,ALERT,211.93,297.57,59.991,1488186904,"201051344000917","219011344069620",0.00,-5.50,0,294.56,300.57,0.0,0.0,0.000,619273.7,619273.7,27725,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186949,1670072.00
02/27/2017 04:15,2,0.000,ALERT,212.38,298.47,59.986,1488186904,"201051344001145","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,625976.3,625976.3,27571,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186951,1670073.00
02/27/2017 04:15,2,0.000,ALERT,212.38,298.17,59.991,1488186904,"201051344000651","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,616830.6,616830.6,27926,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186953,1670074.00
02/27/2017 04:15,2,0.000,ALERT,211.25,296.36,59.975,1488186904,"274151322000088","219011344069620",0.00,-6.50,0,293.36,299.37,0.0,0.0,0.000,840319.6,840319.6,27476,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186955,1670075.00
02/27/2017 04:15,2,0.000,ALERT,212.16,296.36,59.975,1488186904,"274151322000068","219011344069620",0.00,-6.00,0,293.36,298.77,0.0,0.0,0.000,729263.3,729263.3,28080,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186957,1670076.00
02/27/2017 04:15,2,0.000,ALERT,211.93,298.47,59.970,1488186904,"201051344001135","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,612309.0,612309.0,27967,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186959,1670077.00
02/27/2017 04:15,2,0.000,ALERT,211.48,298.47,59.986,1488186904,"201051344000594","219011344069620",0.00,-7.00,0,295.16,301.77,0.0,0.0,0.000,629661.1,629661.1,27818,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186961,1670078.00
02/27/2017 04:15,2,0.000,ALERT,212.38,298.47,60.002,1488186904,"201051344001203","219011344069620",0.00,-7.00,0,295.46,302.68,0.0,0.0,0.000,620405.0,620405.0,27987,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186962,1670079.00
02/27/2017 04:15,2,0.000,ALERT,211.25,297.26,59.975,1488186904,"274151322000054","219011344069620",0.00,-6.50,0,293.96,299.97,0.0,0.0,0.000,857677.9,857677.9,27380,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186964,1670080.00
02/27/2017 04:15,2,0.000,ALERT,212.16,297.26,59.981,1488186904,"201051344000867","219011344069620",0.00,-6.00,0,294.86,301.77,0.0,0.0,0.000,616119.3,616119.3,27979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186966,1670081.00
02/27/2017 04:15,2,0.000,ALERT,212.16,298.47,59.975,1488186904,"201051344001093","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,618101.3,618101.3,27826,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186968,1670082.00
02/27/2017 04:15,2,0.000,ALERT,211.70,297.87,59.986,1488186904,"201051344000900","219011344069620",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,635587.5,635587.5,27318,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186970,1670083.00
02/27/2017 04:15,2,0.000,ALERT,211.93,297.26,59.986,1488186904,"201051344000648","219011344069620",0.00,-8.50,0,294.86,300.57,0.0,0.0,0.000,625619.8,625619.8,27395,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186971,1670084.00
02/27/2017 04:15,2,0.000,ALERT,211.93,298.17,59.986,1488186904,"201051344000569","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,637124.1,637124.1,27295,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488186973,1670085.00
02/27/2017 04:15,2,0.000,ALERT,211.70,298.17,59.986,1488186904,"201051344000983","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,628558.2,628558.2,27496,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186975,1670086.00
02/27/2017 04:15,2,0.000,ALERT,211.93,297.87,59.986,1488186904,"201051344001158","219011344069620",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,616683.4,616683.4,27853,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186977,1670087.00
02/27/2017 04:15,2,0.000,ALERT,212.16,298.47,59.991,1488186904,"201051344000576","219011344069620",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,628339.1,628339.1,27368,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186978,1670088.00
02/27/2017 04:15,2,0.000,ALERT,211.48,296.06,59.991,1488186904,"274151322000087","219011344069620",0.00,-6.00,0,292.76,298.77,0.0,0.0,0.000,829254.0,829254.0,27724,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488186980,1670089.00
02/27/2017 04:30,2,0.000,ALERT,212.61,299.07,59.986,1488187803,"201051344000645","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,627749.2,627749.2,27408,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187805,1670090.00
02/27/2017 04:30,2,0.000,ALERT,211.25,297.26,59.986,1488187803,"274151322000085","219011344069620",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,855825.8,855825.8,27436,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187807,1670091.00
02/27/2017 04:30,2,0.000,ALERT,212.83,299.07,59.975,1488187803,"201051344000633","219011344069620",0.00,-8.00,0,294.26,300.57,0.0,0.0,0.000,615883.9,615883.9,27951,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187808,1670092.00
02/27/2017 04:30,2,0.000,ALERT,212.16,299.07,59.986,1488187803,"201051344000469","219011344069620",0.00,-8.00,0,294.86,300.57,0.0,0.0,0.000,618802.6,618802.6,27917,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187810,1670093.00
02/27/2017 04:30,2,0.000,ALERT,212.16,298.47,59.981,1488187803,"201051344000646","219011344069620",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,613685.8,613685.8,27817,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187812,1670094.00
02/27/2017 04:30,2,0.000,ALERT,211.25,298.47,59.975,1488187803,"274151322000052","219011344069620",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,885450.7,885450.7,27199,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187814,1670095.00
02/27/2017 04:30,2,0.000,ALERT,212.61,299.07,59.991,1488187803,"201051344000585","219011344069620",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,624290.2,624290.2,27977,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187816,1670096.00
02/27/2017 04:30,2,0.000,ALERT,212.61,299.37,59.975,1488187803,"201051344001230","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,617119.3,617119.3,27674,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187817,1670097.00
02/27/2017 04:30,2,0.000,ALERT,212.83,299.67,59.986,1488187803,"201051344000582","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,608923.5,608923.5,27860,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187819,1670098.00
02/27/2017 04:30,2,0.000,ALERT,212.16,298.77,60.018,1488187803,"201051344000955","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,624826.5,624826.5,27779,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187821,1670099.00
02/27/2017 04:30,2,0.000,ALERT,211.48,297.57,59.975,1488187803,"274151322000094","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,728357.6,728357.6,28188,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187823,1670100.00
02/27/2017 04:30,2,0.000,ALERT,212.16,299.67,59.970,1488187803,"201051344000579","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,634627.1,634627.1,27745,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187824,1670101.00
02/27/2017 04:30,2,0.000,ALERT,212.38,299.07,59.986,1488187803,"201051344000890","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,621027.9,621027.9,27882,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488187826,1670102.00
02/27/2017 04:30,2,0.000,ALERT,212.38,298.47,59.970,1488187803,"201051344000438","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,622176.3,622176.3,27863,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187828,1670103.00
02/27/2017 04:30,2,0.000,ALERT,212.61,298.17,59.991,1488187803,"201051344000417","219011344069620",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,602051.7,602051.7,28112,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187830,1670104.00
02/27/2017 04:30,2,0.000,ALERT,211.70,298.47,59.975,1488187803,"274151322000083","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,876898.6,876898.6,27253,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187832,1670105.00
02/27/2017 04:30,2,0.000,ALERT,211.93,298.17,59.965,1488187803,"274151322000076","219011344069620",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,934376.1,934376.1,27352,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187833,1670106.00
02/27/2017 04:30,2,0.000,ALERT,212.16,299.67,60.007,1488187803,"201051344000868","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,617282.4,617282.4,27944,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187835,1670107.00
02/27/2017 04:30,2,0.000,ALERT,211.48,298.77,59.944,1488187803,"274151322000095","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,925418.3,925418.3,27468,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488187837,1670108.00
02/27/2017 04:30,2,0.000,ALERT,211.93,299.07,59.981,1488187803,"201051344000988","219011344069620",0.00,-7.00,0,293.36,300.27,0.0,0.0,0.000,575371.1,575371.1,27970,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187839,1670109.00
02/27/2017 04:30,2,0.000,ALERT,212.38,297.87,59.933,1488187803,"201051344001025","219011344069620",0.00,-8.50,0,294.56,300.57,0.0,0.0,0.000,621810.5,621810.5,28057,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187841,1670110.00
02/27/2017 04:30,2,0.000,ALERT,212.16,299.07,59.975,1488187803,"201051344000458","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,627613.8,627613.8,27563,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187843,1670111.00
02/27/2017 04:30,2,0.000,ALERT,212.83,299.07,59.991,1488187803,"201051344000853","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,627544.9,627544.9,27405,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187845,1670112.00
02/27/2017 04:30,2,0.000,ALERT,213.06,299.07,59.970,1488187803,"201051344000685","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,622042.3,622042.3,27741,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187846,1670113.00
02/27/2017 04:30,2,0.000,ALERT,212.61,298.47,59.965,1488187803,"201051344000917","219011344069620",0.00,-6.00,0,294.26,299.67,0.0,0.0,0.000,619273.7,619273.7,27727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187848,1670114.00
02/27/2017 04:30,2,0.000,ALERT,212.83,299.37,59.949,1488187803,"201051344001145","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,625976.3,625976.3,27573,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187850,1670115.00
02/27/2017 04:30,2,0.000,ALERT,212.61,298.17,59.965,1488187803,"201051344000651","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,616830.6,616830.6,27928,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187852,1670116.00
02/27/2017 04:30,2,0.000,ALERT,211.03,297.26,59.970,1488187803,"274151322000088","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,840319.6,840319.6,27478,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187854,1670117.00
02/27/2017 04:30,2,0.000,ALERT,212.16,297.26,59.970,1488187803,"274151322000068","219011344069620",0.00,-6.00,0,294.26,298.47,0.0,0.0,0.000,729263.3,729263.3,28082,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187855,1670118.00
02/27/2017 04:30,2,0.000,ALERT,212.38,299.07,59.981,1488187803,"201051344001135","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,612309.0,612309.0,27969,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187857,1670119.00
02/27/2017 04:30,2,0.000,ALERT,211.93,299.67,59.975,1488187803,"201051344000594","219011344069620",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,629661.1,629661.1,27820,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187859,1670120.00
02/27/2017 04:30,2,0.000,ALERT,212.38,298.17,59.970,1488187803,"201051344001203","219011344069620",0.00,-8.00,0,295.16,301.77,0.0,0.0,0.000,620405.0,620405.0,27989,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187861,1670121.00
02/27/2017 04:30,2,0.000,ALERT,211.48,297.87,59.975,1488187803,"274151322000054","219011344069620",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,857677.9,857677.9,27382,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187863,1670122.00
02/27/2017 04:30,2,0.000,ALERT,212.61,298.77,59.933,1488187803,"201051344000867","219011344069620",0.00,-6.00,0,294.86,301.17,0.0,0.0,0.000,616119.3,616119.3,27981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488187864,1670123.00
02/27/2017 04:30,2,0.000,ALERT,212.38,298.77,59.949,1488187803,"201051344001093","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,618101.3,618101.3,27828,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187866,1670124.00
02/27/2017 04:30,2,0.000,ALERT,212.16,299.07,59.986,1488187803,"201051344000900","219011344069620",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,635587.5,635587.5,27320,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488187868,1670125.00
02/27/2017 04:30,2,0.000,ALERT,212.38,298.17,59.975,1488187803,"201051344000648","219011344069620",0.00,-8.50,0,294.86,300.57,0.0,0.0,0.000,625619.8,625619.8,27397,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187870,1670126.00
02/27/2017 04:30,2,0.000,ALERT,212.38,299.67,59.981,1488187803,"201051344000569","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,637124.1,637124.1,27297,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187872,1670127.00
02/27/2017 04:30,2,0.000,ALERT,212.16,299.37,59.986,1488187803,"201051344000983","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,628558.2,628558.2,27498,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488187873,1670128.00
02/27/2017 04:30,2,0.000,ALERT,212.38,299.07,59.938,1488187803,"201051344001158","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,616683.4,616683.4,27855,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488187875,1670129.00
02/27/2017 04:30,2,0.000,ALERT,212.61,299.67,59.986,1488187803,"201051344000576","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,628339.1,628339.1,27370,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187877,1670130.00
02/27/2017 04:30,2,0.000,ALERT,211.70,296.66,59.970,1488187803,"274151322000087","219011344069620",0.00,-6.00,0,293.66,298.77,0.0,0.0,0.000,829254.0,829254.0,27726,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488187879,1670131.00
02/27/2017 04:45,2,0.000,ALERT,212.61,298.47,59.986,1488188703,"201051344000645","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,627749.2,627749.2,27410,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488188705,1670132.00
02/27/2017 04:45,2,0.000,ALERT,211.70,297.26,59.975,1488188703,"274151322000085","219011344069620",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,855825.8,855825.8,27438,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188707,1670133.00
02/27/2017 04:45,2,0.000,ALERT,212.83,298.47,59.991,1488188703,"201051344000633","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,615883.9,615883.9,27953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188709,1670134.00
02/27/2017 04:45,2,0.000,ALERT,212.16,298.47,60.007,1488188703,"201051344000469","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,618802.6,618802.6,27919,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488188710,1670135.00
02/27/2017 04:45,2,0.000,ALERT,212.38,299.07,60.007,1488188703,"201051344000646","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,613685.8,613685.8,27819,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488188712,1670136.00
02/27/2017 04:45,2,0.000,ALERT,211.03,296.36,59.986,1488188703,"274151322000052","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,885450.7,885450.7,27201,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188714,1670137.00
02/27/2017 04:45,2,0.000,ALERT,212.38,299.07,60.044,1488188703,"201051344000585","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,624290.2,624290.2,27979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188716,1670138.00
02/27/2017 04:45,2,0.000,ALERT,212.38,299.37,60.002,1488188703,"201051344001230","219011344069620",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,617119.3,617119.3,27676,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188718,1670139.00
02/27/2017 04:45,2,0.000,ALERT,212.83,299.67,59.965,1488188703,"201051344000582","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,608923.5,608923.5,27862,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488188719,1670140.00
02/27/2017 04:45,2,0.000,ALERT,212.16,298.77,59.996,1488188703,"201051344000955","219011344069620",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,624826.5,624826.5,27781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488188721,1670141.00
02/27/2017 04:45,2,0.000,ALERT,211.25,296.66,59.986,1488188703,"274151322000094","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,728357.6,728357.6,28190,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188723,1670142.00
02/27/2017 04:45,2,0.000,ALERT,212.16,299.37,60.002,1488188703,"201051344000579","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,634627.1,634627.1,27747,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188725,1670143.00
02/27/2017 04:45,2,0.000,ALERT,212.38,299.37,59.954,1488188703,"201051344000890","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,621027.9,621027.9,27884,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188727,1670144.00
02/27/2017 04:45,2,0.000,ALERT,212.61,298.77,59.991,1488188703,"201051344000438","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,622176.3,622176.3,27865,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188728,1670145.00
02/27/2017 04:45,2,0.000,ALERT,212.61,298.17,59.991,1488188703,"201051344000417","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,602051.7,602051.7,28114,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188730,1670146.00
02/27/2017 04:45,2,0.000,ALERT,211.48,297.26,59.986,1488188703,"274151322000083","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,876898.6,876898.6,27255,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188732,1670147.00
02/27/2017 04:45,2,0.000,ALERT,211.93,296.96,59.991,1488188703,"274151322000076","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,934376.1,934376.1,27354,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188734,1670148.00
02/27/2017 04:45,2,0.000,ALERT,211.93,299.07,60.007,1488188703,"201051344000868","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,617282.4,617282.4,27946,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188736,1670149.00
02/27/2017 04:45,2,0.000,ALERT,211.48,298.47,60.002,1488188703,"274151322000095","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,925418.3,925418.3,27470,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188737,1670150.00
02/27/2017 04:45,2,0.000,ALERT,211.93,298.47,59.996,1488188703,"201051344000988","219011344069620",0.00,-7.00,0,294.26,300.57,0.0,0.0,0.000,575371.1,575371.1,27972,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188739,1670151.00
02/27/2017 04:45,2,0.000,ALERT,212.16,297.87,59.986,1488188703,"201051344001025","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,621810.5,621810.5,28059,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188741,1670152.00
02/27/2017 04:45,2,0.000,ALERT,212.16,299.37,59.975,1488188703,"201051344000458","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,627613.8,627613.8,27565,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188743,1670153.00
02/27/2017 04:45,2,0.000,ALERT,212.61,299.37,59.996,1488188703,"201051344000853","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,627544.9,627544.9,27407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188745,1670154.00
02/27/2017 04:45,2,0.000,ALERT,212.61,298.77,59.996,1488188703,"201051344000685","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,622042.3,622042.3,27743,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188746,1670155.00
02/27/2017 04:45,2,0.000,ALERT,212.61,298.47,60.002,1488188703,"201051344000917","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,619273.7,619273.7,27729,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188748,1670156.00
02/27/2017 04:45,2,0.000,ALERT,212.61,299.07,60.028,1488188703,"201051344001145","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,625976.3,625976.3,27575,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188750,1670157.00
02/27/2017 04:45,2,0.000,ALERT,212.38,298.17,59.996,1488188703,"201051344000651","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,616830.6,616830.6,27930,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188752,1670158.00
02/27/2017 04:45,2,0.000,ALERT,211.03,296.36,59.991,1488188703,"274151322000088","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,840319.6,840319.6,27480,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188754,1670159.00
02/27/2017 04:45,2,0.000,ALERT,211.93,296.36,59.996,1488188703,"274151322000068","219011344069620",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,729263.3,729263.3,28084,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188756,1670160.00
02/27/2017 04:45,2,0.000,ALERT,212.16,299.07,60.002,1488188703,"201051344001135","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,612309.0,612309.0,27971,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188758,1670161.00
02/27/2017 04:45,2,0.000,ALERT,211.70,299.37,59.991,1488188703,"201051344000594","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,629661.1,629661.1,27822,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188760,1670162.00
02/27/2017 04:45,2,0.000,ALERT,212.61,298.47,59.986,1488188703,"201051344001203","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,620405.0,620405.0,27991,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188762,1670163.00
02/27/2017 04:45,2,0.000,ALERT,211.25,297.57,59.986,1488188703,"274151322000054","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,857677.9,857677.9,27384,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488188763,1670164.00
02/27/2017 04:45,2,0.000,ALERT,212.38,298.47,59.991,1488188703,"201051344000867","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,616119.3,616119.3,27983,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188765,1670165.00
02/27/2017 04:45,2,0.000,ALERT,212.38,298.77,59.986,1488188703,"201051344001093","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,618101.3,618101.3,27830,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188767,1670166.00
02/27/2017 04:45,2,0.000,ALERT,211.93,299.07,60.028,1488188703,"201051344000900","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,635587.5,635587.5,27322,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188769,1670167.00
02/27/2017 04:45,2,0.000,ALERT,212.16,298.17,59.996,1488188703,"201051344000648","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,625619.8,625619.8,27399,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188771,1670168.00
02/27/2017 04:45,2,0.000,ALERT,212.16,299.37,59.996,1488188703,"201051344000569","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,637124.1,637124.1,27299,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188772,1670169.00
02/27/2017 04:45,2,0.000,ALERT,212.16,298.77,60.002,1488188703,"201051344000983","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,628558.2,628558.2,27500,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188774,1670170.00
02/27/2017 04:45,2,0.000,ALERT,212.16,298.47,59.991,1488188703,"201051344001158","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,616683.4,616683.4,27857,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188776,1670171.00
02/27/2017 04:45,2,0.000,ALERT,212.61,299.37,59.975,1488188703,"201051344000576","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,628339.1,628339.1,27372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188778,1670172.00
02/27/2017 04:45,2,0.000,ALERT,211.25,296.36,59.981,1488188703,"274151322000087","219011344069620",0.00,-6.50,0,293.66,298.47,0.0,0.0,0.000,829254.0,829254.0,27728,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488188780,1670173.00
02/27/2017 05:00,2,0.000,ALERT,211.70,297.57,59.959,1488189603,"201051344000645","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,627749.2,627749.2,27412,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488189605,1670174.00
02/27/2017 05:00,2,0.000,ALERT,210.80,296.66,59.959,1488189603,"274151322000085","219011344069620",0.00,-7.00,0,293.96,299.07,0.0,0.0,0.000,855825.8,855825.8,27440,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189607,1670175.00
02/27/2017 05:00,2,0.000,ALERT,211.93,297.57,59.981,1488189603,"201051344000633","219011344069620",0.00,-8.50,0,294.26,300.27,0.0,0.0,0.000,615883.9,615883.9,27955,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189608,1670176.00
02/27/2017 05:00,2,0.000,ALERT,211.48,298.17,59.965,1488189603,"201051344000469","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,618802.6,618802.6,27921,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189610,1670177.00
02/27/2017 05:00,2,0.000,ALERT,211.25,297.57,59.970,1488189603,"201051344000646","219011344069620",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,613685.8,613685.8,27821,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488189612,1670178.00
02/27/2017 05:00,2,0.000,ALERT,210.35,296.66,59.975,1488189603,"274151322000052","219011344069620",0.00,-8.50,0,293.66,299.37,0.0,0.0,0.000,885450.7,885450.7,27203,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189614,1670179.00
02/27/2017 05:00,2,0.000,ALERT,211.70,297.87,59.975,1488189603,"201051344000585","219011344069620",0.00,-7.00,0,294.86,300.27,0.0,0.0,0.000,624290.2,624290.2,27981,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189616,1670180.00
02/27/2017 05:00,2,0.000,ALERT,211.25,297.87,59.975,1488189603,"201051344001230","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,617119.3,617119.3,27678,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488189617,1670181.00
02/27/2017 05:00,2,0.000,ALERT,211.93,298.47,59.965,1488189603,"201051344000582","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,608923.5,608923.5,27864,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488189620,1670182.00
02/27/2017 05:00,2,0.000,ALERT,211.03,297.57,59.970,1488189603,"201051344000955","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,624826.5,624826.5,27783,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189621,1670183.00
02/27/2017 05:00,2,0.000,ALERT,210.57,296.36,59.986,1488189603,"274151322000094","219011344069620",0.00,-9.00,0,293.06,298.17,0.0,0.0,0.000,728357.6,728357.6,28192,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488189623,1670184.00
02/27/2017 05:00,2,0.000,ALERT,211.48,298.77,59.975,1488189603,"201051344000579","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,634627.1,634627.1,27749,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189625,1670185.00
02/27/2017 05:00,2,0.000,ALERT,211.25,298.17,59.981,1488189603,"201051344000890","219011344069620",0.00,-7.00,0,296.06,301.77,0.0,0.0,0.000,621027.9,621027.9,27886,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189627,1670186.00
02/27/2017 05:00,2,0.000,ALERT,211.70,297.87,59.981,1488189603,"201051344000438","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,622176.3,622176.3,27867,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488189628,1670187.00
02/27/2017 05:00,2,0.000,ALERT,211.70,297.26,59.975,1488189603,"201051344000417","219011344069620",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,602051.7,602051.7,28116,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189630,1670188.00
02/27/2017 05:00,2,0.000,ALERT,210.80,297.26,59.975,1488189603,"274151322000083","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,876898.6,876898.6,27257,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189632,1670189.00
02/27/2017 05:00,2,0.000,ALERT,211.25,296.96,59.954,1488189603,"274151322000076","219011344069620",0.00,-8.50,0,293.66,299.37,0.0,0.0,0.000,934376.1,934376.1,27356,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189634,1670190.00
02/27/2017 05:00,2,0.000,ALERT,211.25,298.77,59.986,1488189603,"201051344000868","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,617282.4,617282.4,27948,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488189636,1670191.00
02/27/2017 05:00,2,0.000,ALERT,210.80,298.17,59.996,1488189603,"274151322000095","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,925418.3,925418.3,27472,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189638,1670192.00
02/27/2017 05:00,2,0.000,ALERT,211.25,297.87,59.991,1488189603,"201051344000988","219011344069620",0.00,-8.00,0,293.36,300.27,0.0,0.0,0.000,575371.1,575371.1,27974,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189640,1670193.00
02/27/2017 05:00,2,0.000,ALERT,211.48,296.96,59.986,1488189603,"201051344001025","219011344069620",0.00,-8.50,0,294.86,300.87,0.0,0.0,0.000,621810.5,621810.5,28061,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189641,1670194.00
02/27/2017 05:00,2,0.000,ALERT,211.25,298.17,59.991,1488189603,"201051344000458","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,627613.8,627613.8,27567,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189643,1670195.00
02/27/2017 05:00,2,0.000,ALERT,211.93,297.87,59.986,1488189603,"201051344000853","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,627544.9,627544.9,27409,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189645,1670196.00
02/27/2017 05:00,2,0.000,ALERT,211.70,297.57,59.986,1488189603,"201051344000685","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,622042.3,622042.3,27745,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189647,1670197.00
02/27/2017 05:00,2,0.000,ALERT,211.93,297.57,59.986,1488189603,"201051344000917","219011344069620",0.00,-6.50,0,294.26,299.97,0.0,0.0,0.000,619273.7,619273.7,27731,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189649,1670198.00
02/27/2017 05:00,2,0.000,ALERT,211.93,298.17,59.944,1488189603,"201051344001145","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,625976.3,625976.3,27577,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189650,1670199.00
02/27/2017 05:00,2,0.000,ALERT,211.70,297.26,59.991,1488189603,"201051344000651","219011344069620",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,616830.6,616830.6,27932,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189652,1670200.00
02/27/2017 05:00,2,0.000,ALERT,210.12,296.06,59.986,1488189603,"274151322000088","219011344069620",0.00,-8.00,0,293.06,298.47,0.0,0.0,0.000,840319.6,840319.6,27482,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189654,1670201.00
02/27/2017 05:00,2,0.000,ALERT,211.25,296.06,59.986,1488189603,"274151322000068","219011344069620",0.00,-6.50,0,293.06,297.87,0.0,0.0,0.000,729263.3,729263.3,28086,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189656,1670202.00
02/27/2017 05:00,2,0.000,ALERT,211.03,297.57,59.986,1488189603,"201051344001135","219011344069620",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,612309.0,612309.0,27973,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189657,1670203.00
