ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 05:00,2,0.000,ALERT,211.03,298.17,60.028,1488189603,"201051344000594","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,629661.1,629661.1,27824,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189659,1670204.00
02/27/2017 05:00,2,0.000,ALERT,211.70,297.26,59.991,1488189603,"201051344001203","219011344069620",0.00,-8.00,0,295.16,302.07,0.0,0.0,0.000,620405.0,620405.0,27993,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189661,1670205.00
02/27/2017 05:00,2,0.000,ALERT,210.35,297.26,59.959,1488189603,"274151322000054","219011344069620",0.00,-7.00,0,293.66,299.37,0.0,0.0,0.000,857677.9,857677.9,27386,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189663,1670206.00
02/27/2017 05:00,2,0.000,ALERT,211.70,297.26,59.996,1488189603,"201051344000867","219011344069620",0.00,-6.50,0,295.16,300.57,0.0,0.0,0.000,616119.3,616119.3,27985,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488189665,1670207.00
02/27/2017 05:00,2,0.000,ALERT,211.70,297.87,59.991,1488189603,"201051344001093","219011344069620",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,618101.3,618101.3,27832,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189666,1670208.00
02/27/2017 05:00,2,0.000,ALERT,211.03,297.26,59.981,1488189603,"201051344000900","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,635587.5,635587.5,27324,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488189668,1670209.00
02/27/2017 05:00,2,0.000,ALERT,211.25,296.66,59.996,1488189603,"201051344000648","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,625619.8,625619.8,27401,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488189670,1670210.00
02/27/2017 05:00,2,0.000,ALERT,211.25,297.87,60.002,1488189603,"201051344000569","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,637124.1,637124.1,27301,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189672,1670211.00
02/27/2017 05:00,2,0.000,ALERT,211.25,297.57,59.991,1488189603,"201051344000983","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,628558.2,628558.2,27502,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488189674,1670212.00
02/27/2017 05:00,2,0.000,ALERT,211.48,297.26,59.965,1488189603,"201051344001158","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,616683.4,616683.4,27859,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189676,1670213.00
02/27/2017 05:00,2,0.000,ALERT,211.70,297.87,59.938,1488189603,"201051344000576","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,628339.1,628339.1,27374,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189677,1670214.00
02/27/2017 05:00,2,0.000,ALERT,210.35,295.46,59.986,1488189603,"274151322000087","219011344069620",0.00,-6.50,0,292.76,298.17,0.0,0.0,0.000,829254.0,829254.0,27730,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488189679,1670215.00
02/27/2017 05:15,2,0.000,ALERT,211.25,296.96,59.981,1488190503,"201051344000645","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,627749.2,627749.2,27414,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190505,1670216.00
02/27/2017 05:15,2,0.000,ALERT,210.35,295.76,59.970,1488190503,"274151322000085","219011344069620",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,855825.8,855825.8,27442,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190507,1670217.00
02/27/2017 05:15,2,0.000,ALERT,211.70,296.96,59.970,1488190503,"201051344000633","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,615883.9,615883.9,27957,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190509,1670218.00
02/27/2017 05:15,2,0.000,ALERT,210.80,296.96,59.965,1488190503,"201051344000469","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,618802.6,618802.6,27923,0,0,0,L,1122011218,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488190511,1670219.00
02/27/2017 05:15,2,0.000,ALERT,211.25,297.26,59.959,1488190503,"201051344000646","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,613685.8,613685.8,27823,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190512,1670220.00
02/27/2017 05:15,2,0.000,ALERT,209.90,296.66,59.970,1488190503,"274151322000052","219011344069620",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,885450.7,885450.7,27205,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190514,1670221.00
02/27/2017 05:15,2,0.000,ALERT,211.48,297.26,59.949,1488190503,"201051344000585","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,624290.2,624290.2,27983,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190516,1670222.00
02/27/2017 05:15,2,0.000,ALERT,211.48,297.26,60.002,1488190503,"201051344001230","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,617119.3,617119.3,27680,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190518,1670223.00
02/27/2017 05:15,2,0.000,ALERT,212.16,298.17,59.986,1488190503,"201051344000582","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,608923.5,608923.5,27866,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190520,1670224.00
02/27/2017 05:15,2,0.000,ALERT,211.03,296.96,59.970,1488190503,"201051344000955","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,624826.5,624826.5,27785,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190521,1670225.00
02/27/2017 05:15,2,0.000,ALERT,210.12,295.76,59.970,1488190503,"274151322000094","219011344069620",0.00,-9.00,0,293.96,298.17,0.0,0.0,0.000,728357.6,728357.6,28194,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488190523,1670226.00
02/27/2017 05:15,2,0.000,ALERT,211.03,298.17,59.933,1488190503,"201051344000579","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,634627.1,634627.1,27751,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190525,1670227.00
02/27/2017 05:15,2,0.000,ALERT,211.25,297.57,60.007,1488190503,"201051344000890","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,621027.9,621027.9,27888,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488190527,1670228.00
02/27/2017 05:15,2,0.000,ALERT,211.70,297.26,59.981,1488190503,"201051344000438","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,622176.3,622176.3,27869,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190529,1670229.00
02/27/2017 05:15,2,0.000,ALERT,211.70,296.36,59.996,1488190503,"201051344000417","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,602051.7,602051.7,28118,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190530,1670230.00
02/27/2017 05:15,2,0.000,ALERT,210.12,296.36,59.949,1488190503,"274151322000083","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,876898.6,876898.6,27259,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190532,1670231.00
02/27/2017 05:15,2,0.000,ALERT,210.57,296.06,60.012,1488190503,"274151322000076","219011344069620",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,934376.1,934376.1,27358,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190534,1670232.00
02/27/2017 05:15,2,0.000,ALERT,210.80,297.87,59.981,1488190503,"201051344000868","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,617282.4,617282.4,27950,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190536,1670233.00
02/27/2017 05:15,2,0.000,ALERT,210.12,297.26,59.981,1488190503,"274151322000095","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,925418.3,925418.3,27474,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190538,1670234.00
02/27/2017 05:15,2,0.000,ALERT,210.57,297.26,59.986,1488190503,"201051344000988","219011344069620",0.00,-8.00,0,293.36,299.07,0.0,0.0,0.000,575371.1,575371.1,27976,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488190539,1670235.00
02/27/2017 05:15,2,0.000,ALERT,211.03,295.76,59.991,1488190503,"201051344001025","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,621810.5,621810.5,28063,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190541,1670236.00
02/27/2017 05:15,2,0.000,ALERT,210.80,297.26,59.959,1488190503,"201051344000458","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,627613.8,627613.8,27569,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190543,1670237.00
02/27/2017 05:15,2,0.000,ALERT,211.48,296.96,59.996,1488190503,"201051344000853","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,627544.9,627544.9,27411,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190545,1670238.00
02/27/2017 05:15,2,0.000,ALERT,211.48,296.66,59.970,1488190503,"201051344000685","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,622042.3,622042.3,27747,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190547,1670239.00
02/27/2017 05:15,2,0.000,ALERT,211.48,296.66,59.965,1488190503,"201051344000917","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,619273.7,619273.7,27733,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190549,1670240.00
02/27/2017 05:15,2,0.000,ALERT,211.70,296.96,60.002,1488190503,"201051344001145","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,625976.3,625976.3,27579,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190551,1670241.00
02/27/2017 05:15,2,0.000,ALERT,211.48,296.06,59.996,1488190503,"201051344000651","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,616830.6,616830.6,27934,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488190552,1670242.00
02/27/2017 05:15,2,0.000,ALERT,209.90,296.36,60.007,1488190503,"274151322000088","219011344069620",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,840319.6,840319.6,27484,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488190554,1670243.00
02/27/2017 05:15,2,0.000,ALERT,210.80,295.46,60.007,1488190503,"274151322000068","219011344069620",0.00,-7.00,0,293.96,297.87,0.0,0.0,0.000,729263.3,729263.3,28088,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190556,1670244.00
02/27/2017 05:15,2,0.000,ALERT,211.03,296.96,60.007,1488190503,"201051344001135","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,612309.0,612309.0,27975,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488190558,1670245.00
02/27/2017 05:15,2,0.000,ALERT,210.57,297.57,60.002,1488190503,"201051344000594","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,629661.1,629661.1,27826,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190560,1670246.00
02/27/2017 05:15,2,0.000,ALERT,211.25,296.36,59.986,1488190503,"201051344001203","219011344069620",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,620405.0,620405.0,27995,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190561,1670247.00
02/27/2017 05:15,2,0.000,ALERT,210.12,296.66,59.996,1488190503,"274151322000054","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,857677.9,857677.9,27388,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190563,1670248.00
02/27/2017 05:15,2,0.000,ALERT,211.25,296.96,60.002,1488190503,"201051344000867","219011344069620",0.00,-6.50,0,294.56,299.67,0.0,0.0,0.000,616119.3,616119.3,27987,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190565,1670249.00
02/27/2017 05:15,2,0.000,ALERT,211.25,296.66,60.002,1488190503,"201051344001093","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,618101.3,618101.3,27834,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190567,1670250.00
02/27/2017 05:15,2,0.000,ALERT,210.80,297.26,59.996,1488190503,"201051344000900","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,635587.5,635587.5,27326,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190568,1670251.00
02/27/2017 05:15,2,0.000,ALERT,211.03,296.36,60.018,1488190503,"201051344000648","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,625619.8,625619.8,27403,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190570,1670252.00
02/27/2017 05:15,2,0.000,ALERT,211.03,298.17,59.991,1488190503,"201051344000569","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,637124.1,637124.1,27303,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190572,1670253.00
02/27/2017 05:15,2,0.000,ALERT,210.80,297.57,59.996,1488190503,"201051344000983","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,628558.2,628558.2,27504,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190574,1670254.00
02/27/2017 05:15,2,0.000,ALERT,211.25,297.57,59.996,1488190503,"201051344001158","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,616683.4,616683.4,27861,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190576,1670255.00
02/27/2017 05:15,2,0.000,ALERT,211.48,297.87,60.002,1488190503,"201051344000576","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,628339.1,628339.1,27376,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190577,1670256.00
02/27/2017 05:15,2,0.000,ALERT,210.12,295.16,59.996,1488190503,"274151322000087","219011344069620",0.00,-6.50,0,293.96,297.87,0.0,0.0,0.000,829254.0,829254.0,27732,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488190579,1670257.00
02/27/2017 05:30,2,0.000,ALERT,211.70,297.87,59.986,1488191403,"201051344000645","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,627749.2,627749.2,27416,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191405,1670258.00
02/27/2017 05:30,2,0.000,ALERT,210.12,295.76,59.991,1488191403,"274151322000085","219011344069620",0.00,-8.00,0,293.96,298.17,0.0,0.0,0.000,855825.8,855825.8,27444,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191407,1670259.00
02/27/2017 05:30,2,0.000,ALERT,211.93,297.57,59.981,1488191403,"201051344000633","219011344069620",0.00,-8.50,0,293.66,299.67,0.0,0.0,0.000,615883.9,615883.9,27959,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191408,1670260.00
02/27/2017 05:30,2,0.000,ALERT,211.48,297.87,59.986,1488191403,"201051344000469","219011344069620",0.00,-10.00,0,293.96,299.67,0.0,0.0,0.000,618802.6,618802.6,27925,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191410,1670261.00
02/27/2017 05:30,2,0.000,ALERT,210.80,296.36,59.986,1488191403,"201051344000646","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,613685.8,613685.8,27825,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191412,1670262.00
02/27/2017 05:30,2,0.000,ALERT,209.90,295.46,59.981,1488191403,"274151322000052","219011344069620",0.00,-8.50,0,293.66,298.47,0.0,0.0,0.000,885450.7,885450.7,27207,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191414,1670263.00
02/27/2017 05:30,2,0.000,ALERT,211.03,296.66,59.949,1488191403,"201051344000585","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,624290.2,624290.2,27985,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191416,1670264.00
02/27/2017 05:30,2,0.000,ALERT,210.80,296.66,59.970,1488191403,"201051344001230","219011344069620",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,617119.3,617119.3,27682,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191418,1670265.00
02/27/2017 05:30,2,0.000,ALERT,211.25,296.96,59.970,1488191403,"201051344000582","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,608923.5,608923.5,27868,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191419,1670266.00
02/27/2017 05:30,2,0.000,ALERT,210.57,296.06,59.981,1488191403,"201051344000955","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,624826.5,624826.5,27787,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191421,1670267.00
02/27/2017 05:30,2,0.000,ALERT,209.90,295.46,59.959,1488191403,"274151322000094","219011344069620",0.00,-10.00,0,293.66,297.57,0.0,0.0,0.000,728357.6,728357.6,28196,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191423,1670268.00
02/27/2017 05:30,2,0.000,ALERT,211.25,298.17,59.970,1488191403,"201051344000579","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,634627.1,634627.1,27753,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191425,1670269.00
02/27/2017 05:30,2,0.000,ALERT,210.80,296.66,59.991,1488191403,"201051344000890","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,621027.9,621027.9,27890,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191426,1670270.00
02/27/2017 05:30,2,0.000,ALERT,211.03,296.06,59.970,1488191403,"201051344000438","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,622176.3,622176.3,27871,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191428,1670271.00
02/27/2017 05:30,2,0.000,ALERT,211.03,295.76,59.949,1488191403,"201051344000417","219011344069620",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,602051.7,602051.7,28120,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191430,1670272.00
02/27/2017 05:30,2,0.000,ALERT,210.35,296.36,59.970,1488191403,"274151322000083","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,876898.6,876898.6,27261,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191432,1670273.00
02/27/2017 05:30,2,0.000,ALERT,210.57,296.06,59.965,1488191403,"274151322000076","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,934376.1,934376.1,27360,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191434,1670274.00
02/27/2017 05:30,2,0.000,ALERT,211.03,298.17,59.981,1488191403,"201051344000868","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,617282.4,617282.4,27952,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191436,1670275.00
02/27/2017 05:30,2,0.000,ALERT,209.90,296.66,59.970,1488191403,"274151322000095","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,925418.3,925418.3,27476,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191437,1670276.00
02/27/2017 05:30,2,0.000,ALERT,211.03,297.26,59.965,1488191403,"201051344000988","219011344069620",0.00,-8.00,0,292.46,299.67,0.0,0.0,0.000,575371.1,575371.1,27978,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191439,1670277.00
02/27/2017 05:30,2,0.000,ALERT,210.57,295.16,59.975,1488191403,"201051344001025","219011344069620",0.00,-9.00,0,293.66,298.77,0.0,0.0,0.000,621810.5,621810.5,28065,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191441,1670278.00
02/27/2017 05:30,2,0.000,ALERT,211.03,297.57,59.954,1488191403,"201051344000458","219011344069620",0.00,-6.50,0,295.16,300.57,0.0,0.0,0.000,627613.8,627613.8,27571,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191443,1670279.00
02/27/2017 05:30,2,0.000,ALERT,211.70,297.57,59.986,1488191403,"201051344000853","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,627544.9,627544.9,27413,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191445,1670280.00
02/27/2017 05:30,2,0.000,ALERT,211.48,296.36,59.986,1488191403,"201051344000685","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,622042.3,622042.3,27749,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191446,1670281.00
02/27/2017 05:30,2,0.000,ALERT,211.25,296.06,59.986,1488191403,"201051344000917","219011344069620",0.00,-7.00,0,293.06,297.87,0.0,0.0,0.000,619273.7,619273.7,27735,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191448,1670282.00
02/27/2017 05:30,2,0.000,ALERT,211.25,296.66,59.975,1488191403,"201051344001145","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,625976.3,625976.3,27581,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191450,1670283.00
02/27/2017 05:30,2,0.000,ALERT,211.25,295.76,59.981,1488191403,"201051344000651","219011344069620",0.00,-10.00,0,293.66,297.87,0.0,0.0,0.000,616830.6,616830.6,27936,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191452,1670284.00
02/27/2017 05:30,2,0.000,ALERT,209.67,296.06,59.975,1488191403,"274151322000088","219011344069620",0.00,-8.00,0,293.66,297.87,0.0,0.0,0.000,840319.6,840319.6,27486,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191454,1670285.00
02/27/2017 05:30,2,0.000,ALERT,210.80,295.46,59.981,1488191403,"274151322000068","219011344069620",0.00,-7.00,0,293.36,297.26,0.0,0.0,0.000,729263.3,729263.3,28090,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191455,1670286.00
02/27/2017 05:30,2,0.000,ALERT,210.80,296.36,59.991,1488191403,"201051344001135","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,612309.0,612309.0,27977,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191457,1670287.00
02/27/2017 05:30,2,0.000,ALERT,211.03,298.17,59.991,1488191403,"201051344000594","219011344069620",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,629661.1,629661.1,27828,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191459,1670288.00
02/27/2017 05:30,2,0.000,ALERT,211.25,296.06,60.007,1488191403,"201051344001203","219011344069620",0.00,-8.50,0,293.96,299.97,0.0,0.0,0.000,620405.0,620405.0,27997,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191461,1670289.00
02/27/2017 05:30,2,0.000,ALERT,210.12,296.36,59.975,1488191403,"274151322000054","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,857677.9,857677.9,27390,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191463,1670290.00
02/27/2017 05:30,2,0.000,ALERT,211.48,297.26,59.991,1488191403,"201051344000867","219011344069620",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,616119.3,616119.3,27989,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191465,1670291.00
02/27/2017 05:30,2,0.000,ALERT,211.25,296.66,59.981,1488191403,"201051344001093","219011344069620",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,618101.3,618101.3,27836,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191466,1670292.00
02/27/2017 05:30,2,0.000,ALERT,211.25,297.87,59.986,1488191403,"201051344000900","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,635587.5,635587.5,27328,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191468,1670293.00
02/27/2017 05:30,2,0.000,ALERT,211.48,296.66,59.996,1488191403,"201051344000648","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,625619.8,625619.8,27405,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191470,1670294.00
02/27/2017 05:30,2,0.000,ALERT,211.48,298.17,59.986,1488191403,"201051344000569","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,637124.1,637124.1,27305,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191472,1670295.00
02/27/2017 05:30,2,0.000,ALERT,211.48,297.87,59.981,1488191403,"201051344000983","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,628558.2,628558.2,27506,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191474,1670296.00
02/27/2017 05:30,2,0.000,ALERT,211.48,297.57,59.996,1488191403,"201051344001158","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,616683.4,616683.4,27863,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191476,1670297.00
02/27/2017 05:30,2,0.000,ALERT,211.70,298.17,60.007,1488191403,"201051344000576","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,628339.1,628339.1,27378,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488191477,1670298.00
02/27/2017 05:30,2,0.000,ALERT,210.35,295.46,59.981,1488191403,"274151322000087","219011344069620",0.00,-7.00,0,293.06,297.26,0.0,0.0,0.000,829254.0,829254.0,27734,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488191479,1670299.00
02/27/2017 05:45,2,0.000,ALERT,211.25,297.26,59.991,1488192303,"201051344000645","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,627749.2,627749.2,27418,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192305,1670300.00
02/27/2017 05:45,2,0.000,ALERT,210.35,295.76,59.991,1488192303,"274151322000085","219011344069620",0.00,-8.00,0,293.36,297.87,0.0,0.0,0.000,855825.8,855825.8,27446,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192307,1670301.00
02/27/2017 05:45,2,0.000,ALERT,211.70,297.57,59.981,1488192303,"201051344000633","219011344069620",0.00,-9.00,0,293.96,299.07,0.0,0.0,0.000,615883.9,615883.9,27961,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192309,1670302.00
02/27/2017 05:45,2,0.000,ALERT,211.25,297.57,59.975,1488192303,"201051344000469","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,618802.6,618802.6,27927,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192310,1670303.00
02/27/2017 05:45,2,0.000,ALERT,210.35,295.16,59.975,1488192303,"201051344000646","219011344069620",0.00,-9.00,0,293.06,297.57,0.0,0.0,0.000,613685.8,613685.8,27827,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488192312,1670304.00
02/27/2017 05:45,2,0.000,ALERT,209.90,296.96,59.986,1488192303,"274151322000052","219011344069620",0.00,-9.00,0,293.66,298.17,0.0,0.0,0.000,885450.7,885450.7,27209,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192314,1670305.00
02/27/2017 05:45,2,0.000,ALERT,210.57,295.46,59.970,1488192303,"201051344000585","219011344069620",0.00,-8.50,0,293.06,297.57,0.0,0.0,0.000,624290.2,624290.2,27987,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488192316,1670306.00
02/27/2017 05:45,2,0.000,ALERT,210.35,295.76,59.922,1488192303,"201051344001230","219011344069620",0.00,-8.50,0,293.96,297.87,0.0,0.0,0.000,617119.3,617119.3,27684,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192318,1670307.00
02/27/2017 05:45,2,0.000,ALERT,210.80,296.36,59.965,1488192303,"201051344000582","219011344069620",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,608923.5,608923.5,27870,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192319,1670308.00
02/27/2017 05:45,2,0.000,ALERT,210.12,295.76,59.970,1488192303,"201051344000955","219011344069620",0.00,-9.00,0,293.66,297.57,0.0,0.0,0.000,624826.5,624826.5,27789,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488192321,1670309.00
02/27/2017 05:45,2,0.000,ALERT,210.35,295.76,59.970,1488192303,"274151322000094","219011344069620",0.00,-10.00,0,292.76,297.26,0.0,0.0,0.000,728357.6,728357.6,28198,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488192323,1670310.00
02/27/2017 05:45,2,0.000,ALERT,211.25,298.17,59.954,1488192303,"201051344000579","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,634627.1,634627.1,27755,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192325,1670311.00
02/27/2017 05:45,2,0.000,ALERT,210.57,296.36,59.965,1488192303,"201051344000890","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,621027.9,621027.9,27892,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192327,1670312.00
02/27/2017 05:45,2,0.000,ALERT,210.57,295.46,59.938,1488192303,"201051344000438","219011344069620",0.00,-10.00,0,293.96,297.87,0.0,0.0,0.000,622176.3,622176.3,27873,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192328,1670313.00
02/27/2017 05:45,2,0.000,ALERT,210.80,295.16,59.928,1488192303,"201051344000417","219011344069620",0.00,-9.00,0,293.06,297.26,0.0,0.0,0.000,602051.7,602051.7,28122,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192330,1670314.00
02/27/2017 05:45,2,0.000,ALERT,210.57,297.26,59.954,1488192303,"274151322000083","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,876898.6,876898.6,27263,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488192332,1670315.00
02/27/2017 05:45,2,0.000,ALERT,211.03,296.96,59.954,1488192303,"274151322000076","219011344069620",0.00,-8.50,0,293.36,298.47,0.0,0.0,0.000,934376.1,934376.1,27362,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192334,1670316.00
02/27/2017 05:45,2,0.000,ALERT,211.03,298.17,59.965,1488192303,"201051344000868","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,617282.4,617282.4,27954,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488192336,1670317.00
02/27/2017 05:45,2,0.000,ALERT,210.35,297.57,59.954,1488192303,"274151322000095","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,925418.3,925418.3,27478,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192337,1670318.00
02/27/2017 05:45,2,0.000,ALERT,210.80,297.26,59.959,1488192303,"201051344000988","219011344069620",0.00,-8.50,0,292.76,299.07,0.0,0.0,0.000,575371.1,575371.1,27980,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192339,1670319.00
02/27/2017 05:45,2,0.000,ALERT,210.12,294.26,59.970,1488192303,"201051344001025","219011344069620",0.00,-9.00,0,293.36,298.17,0.0,0.0,0.000,621810.5,621810.5,28067,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488192341,1670320.00
02/27/2017 05:45,2,0.000,ALERT,211.03,297.57,59.959,1488192303,"201051344000458","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,627613.8,627613.8,27573,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192343,1670321.00
02/27/2017 05:45,2,0.000,ALERT,211.48,296.96,59.922,1488192303,"201051344000853","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,627544.9,627544.9,27415,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192345,1670322.00
02/27/2017 05:45,2,0.000,ALERT,210.80,295.16,59.959,1488192303,"201051344000685","219011344069620",0.00,-9.00,0,293.66,297.87,0.0,0.0,0.000,622042.3,622042.3,27751,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192347,1670323.00
02/27/2017 05:45,2,0.000,ALERT,210.80,295.16,59.970,1488192303,"201051344000917","219011344069620",0.00,-7.00,0,292.46,297.26,0.0,0.0,0.000,619273.7,619273.7,27737,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192348,1670324.00
02/27/2017 05:45,2,0.000,ALERT,210.80,295.46,59.970,1488192303,"201051344001145","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,625976.3,625976.3,27583,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192350,1670325.00
02/27/2017 05:45,2,0.000,ALERT,210.35,294.56,59.981,1488192303,"201051344000651","219011344069620",0.00,-11.00,0,293.06,297.57,0.0,0.0,0.000,616830.6,616830.6,27938,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192352,1670326.00
02/27/2017 05:45,2,0.000,ALERT,209.90,295.46,59.975,1488192303,"274151322000088","219011344069620",0.00,-8.00,0,293.06,297.57,0.0,0.0,0.000,840319.6,840319.6,27488,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192354,1670327.00
02/27/2017 05:45,2,0.000,ALERT,210.80,295.76,59.965,1488192303,"274151322000068","219011344069620",0.00,-8.00,0,292.76,296.96,0.0,0.0,0.000,729263.3,729263.3,28092,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192355,1670328.00
02/27/2017 05:45,2,0.000,ALERT,210.12,295.46,59.970,1488192303,"201051344001135","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,612309.0,612309.0,27979,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192357,1670329.00
02/27/2017 05:45,2,0.000,ALERT,210.80,297.87,59.981,1488192303,"201051344000594","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,629661.1,629661.1,27830,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488192359,1670330.00
02/27/2017 05:45,2,0.000,ALERT,210.35,295.16,59.949,1488192303,"201051344001203","219011344069620",0.00,-9.00,0,293.66,299.67,0.0,0.0,0.000,620405.0,620405.0,27999,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488192361,1670331.00
02/27/2017 05:45,2,0.000,ALERT,210.35,296.66,59.975,1488192303,"274151322000054","219011344069620",0.00,-8.00,0,293.66,298.47,0.0,0.0,0.000,857677.9,857677.9,27392,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192363,1670332.00
02/27/2017 05:45,2,0.000,ALERT,211.25,296.96,59.975,1488192303,"201051344000867","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,616119.3,616119.3,27991,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192365,1670333.00
02/27/2017 05:45,2,0.000,ALERT,210.57,295.46,59.970,1488192303,"201051344001093","219011344069620",0.00,-7.00,0,293.36,297.87,0.0,0.0,0.000,618101.3,618101.3,27838,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192367,1670334.00
02/27/2017 05:45,2,0.000,ALERT,211.03,297.57,59.975,1488192303,"201051344000900","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,635587.5,635587.5,27330,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192368,1670335.00
02/27/2017 05:45,2,0.000,ALERT,211.25,296.66,59.975,1488192303,"201051344000648","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,625619.8,625619.8,27407,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192370,1670336.00
02/27/2017 05:45,2,0.000,ALERT,211.25,298.17,59.986,1488192303,"201051344000569","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,637124.1,637124.1,27307,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488192372,1670337.00
02/27/2017 05:45,2,0.000,ALERT,211.25,297.87,59.986,1488192303,"201051344000983","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,628558.2,628558.2,27508,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192374,1670338.00
02/27/2017 05:45,2,0.000,ALERT,211.48,297.57,59.986,1488192303,"201051344001158","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,616683.4,616683.4,27865,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192375,1670339.00
02/27/2017 05:45,2,0.000,ALERT,211.70,298.17,59.991,1488192303,"201051344000576","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,628339.1,628339.1,27380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488192377,1670340.00
02/27/2017 05:45,2,0.000,ALERT,210.35,295.76,59.975,1488192303,"274151322000087","219011344069620",0.00,-7.00,0,292.46,296.96,0.0,0.0,0.000,829254.0,829254.0,27736,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488192379,1670341.00
02/27/2017 06:00,2,0.000,ALERT,211.25,296.96,59.996,1488193203,"201051344000645","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,627749.2,627749.2,27420,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193205,1670342.00
02/27/2017 06:00,2,0.000,ALERT,209.90,295.46,59.991,1488193203,"274151322000085","219011344069620",0.00,-8.50,0,293.96,297.87,0.0,0.0,0.000,855825.8,855825.8,27448,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193207,1670343.00
02/27/2017 06:00,2,0.000,ALERT,211.25,296.36,59.996,1488193203,"201051344000633","219011344069620",0.00,-9.00,0,293.66,299.97,0.0,0.0,0.000,615883.9,615883.9,27963,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193209,1670344.00
02/27/2017 06:00,2,0.000,ALERT,210.80,296.66,59.996,1488193203,"201051344000469","219011344069620",0.00,-10.00,0,294.26,299.97,0.0,0.0,0.000,618802.6,618802.6,27929,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193211,1670345.00
02/27/2017 06:00,2,0.000,ALERT,209.67,294.56,60.002,1488193203,"201051344000646","219011344069620",0.00,-10.00,0,293.06,297.26,0.0,0.0,0.000,613685.8,613685.8,27829,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193212,1670346.00
02/27/2017 06:00,2,0.000,ALERT,209.44,295.16,59.959,1488193203,"274151322000052","219011344069620",0.00,-9.00,0,293.36,298.47,0.0,0.0,0.000,885450.7,885450.7,27211,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193214,1670347.00
