ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 06:00,2,0.000,ALERT,210.12,295.16,59.996,1488193203,"201051344000585","219011344069620",0.00,-8.50,0,292.76,297.57,0.0,0.0,0.000,624290.2,624290.2,27989,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193216,1670348.00
02/27/2017 06:00,2,0.000,ALERT,210.12,295.16,59.986,1488193203,"201051344001230","219011344069620",0.00,-9.00,0,293.96,297.57,0.0,0.0,0.000,617119.3,617119.3,27686,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193218,1670349.00
02/27/2017 06:00,2,0.000,ALERT,210.57,295.76,59.986,1488193203,"201051344000582","219011344069620",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,608923.5,608923.5,27872,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193220,1670350.00
02/27/2017 06:00,2,0.000,ALERT,209.44,294.56,59.986,1488193203,"201051344000955","219011344069620",0.00,-10.00,0,293.66,297.26,0.0,0.0,0.000,624826.5,624826.5,27791,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488193221,1670351.00
02/27/2017 06:00,2,0.000,ALERT,209.90,294.86,59.981,1488193203,"274151322000094","219011344069620",0.00,-11.00,0,293.36,297.26,0.0,0.0,0.000,728357.6,728357.6,28200,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193223,1670352.00
02/27/2017 06:00,2,0.000,ALERT,210.57,296.96,59.949,1488193203,"201051344000579","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,634627.1,634627.1,27757,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488193225,1670353.00
02/27/2017 06:00,2,0.000,ALERT,209.90,295.16,59.986,1488193203,"201051344000890","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,621027.9,621027.9,27894,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193227,1670354.00
02/27/2017 06:00,2,0.000,ALERT,210.12,294.86,59.981,1488193203,"201051344000438","219011344069620",0.00,-11.00,0,293.66,297.87,0.0,0.0,0.000,622176.3,622176.3,27875,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193228,1670355.00
02/27/2017 06:00,2,0.000,ALERT,210.35,294.56,59.981,1488193203,"201051344000417","219011344069620",0.00,-9.00,0,293.36,296.96,0.0,0.0,0.000,602051.7,602051.7,28124,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193230,1670356.00
02/27/2017 06:00,2,0.000,ALERT,209.90,296.36,59.970,1488193203,"274151322000083","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,876898.6,876898.6,27265,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193232,1670357.00
02/27/2017 06:00,2,0.000,ALERT,210.57,295.16,59.959,1488193203,"274151322000076","219011344069620",0.00,-9.00,0,293.66,298.47,0.0,0.0,0.000,934376.1,934376.1,27364,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193234,1670358.00
02/27/2017 06:00,2,0.000,ALERT,210.35,296.96,59.970,1488193203,"201051344000868","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,617282.4,617282.4,27956,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193236,1670359.00
02/27/2017 06:00,2,0.000,ALERT,209.90,296.66,59.965,1488193203,"274151322000095","219011344069620",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,925418.3,925418.3,27480,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193238,1670360.00
02/27/2017 06:00,2,0.000,ALERT,210.57,296.66,59.965,1488193203,"201051344000988","219011344069620",0.00,-8.50,0,292.46,299.67,0.0,0.0,0.000,575371.1,575371.1,27982,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488193239,1670361.00
02/27/2017 06:00,2,0.000,ALERT,209.90,294.26,59.954,1488193203,"201051344001025","219011344069620",0.00,-10.00,0,292.46,298.17,0.0,0.0,0.000,621810.5,621810.5,28069,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193241,1670362.00
02/27/2017 06:00,2,0.000,ALERT,210.35,296.36,59.959,1488193203,"201051344000458","219011344069620",0.00,-7.00,0,295.16,300.87,0.0,0.0,0.000,627613.8,627613.8,27575,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488193243,1670363.00
02/27/2017 06:00,2,0.000,ALERT,211.25,296.66,59.954,1488193203,"201051344000853","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,627544.9,627544.9,27417,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488193245,1670364.00
02/27/2017 06:00,2,0.000,ALERT,210.35,295.16,59.922,1488193203,"201051344000685","219011344069620",0.00,-9.00,0,292.76,298.17,0.0,0.0,0.000,622042.3,622042.3,27753,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488193247,1670365.00
02/27/2017 06:00,2,0.000,ALERT,210.12,294.56,59.922,1488193203,"201051344000917","219011344069620",0.00,-8.00,0,292.16,297.26,0.0,0.0,0.000,619273.7,619273.7,27739,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193249,1670366.00
02/27/2017 06:00,2,0.000,ALERT,210.35,295.16,59.949,1488193203,"201051344001145","219011344069620",0.00,-9.00,0,293.66,298.17,0.0,0.0,0.000,625976.3,625976.3,27585,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193251,1670367.00
02/27/2017 06:00,2,0.000,ALERT,210.12,294.56,59.912,1488193203,"201051344000651","219011344069620",0.00,-11.00,0,293.06,296.96,0.0,0.0,0.000,616830.6,616830.6,27940,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488193252,1670368.00
02/27/2017 06:00,2,0.000,ALERT,209.44,295.16,59.933,1488193203,"274151322000088","219011344069620",0.00,-8.00,0,293.36,297.57,0.0,0.0,0.000,840319.6,840319.6,27490,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193254,1670369.00
02/27/2017 06:00,2,0.000,ALERT,210.35,294.86,59.949,1488193203,"274151322000068","219011344069620",0.00,-8.00,0,293.36,296.96,0.0,0.0,0.000,729263.3,729263.3,28094,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193256,1670370.00
02/27/2017 06:00,2,0.000,ALERT,209.90,295.16,59.959,1488193203,"201051344001135","219011344069620",0.00,-9.00,0,293.66,298.17,0.0,0.0,0.000,612309.0,612309.0,27981,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193258,1670371.00
02/27/2017 06:00,2,0.000,ALERT,210.35,296.96,59.944,1488193203,"201051344000594","219011344069620",0.00,-9.00,0,294.26,300.27,0.0,0.0,0.000,629661.1,629661.1,27832,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193259,1670372.00
02/27/2017 06:00,2,0.000,ALERT,209.90,294.56,59.944,1488193203,"201051344001203","219011344069620",0.00,-9.00,0,293.06,299.07,0.0,0.0,0.000,620405.0,620405.0,28001,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193261,1670373.00
02/27/2017 06:00,2,0.000,ALERT,209.90,296.66,59.944,1488193203,"274151322000054","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,857677.9,857677.9,27394,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193263,1670374.00
02/27/2017 06:00,2,0.000,ALERT,210.80,295.76,59.938,1488193203,"201051344000867","219011344069620",0.00,-8.00,0,294.56,300.27,0.0,0.0,0.000,616119.3,616119.3,27993,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488193265,1670375.00
02/27/2017 06:00,2,0.000,ALERT,210.12,294.86,59.944,1488193203,"201051344001093","219011344069620",0.00,-7.00,0,293.36,297.57,0.0,0.0,0.000,618101.3,618101.3,27840,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193267,1670376.00
02/27/2017 06:00,2,0.000,ALERT,210.57,296.36,59.954,1488193203,"201051344000900","219011344069620",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,635587.5,635587.5,27332,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193268,1670377.00
02/27/2017 06:00,2,0.000,ALERT,210.80,295.76,59.933,1488193203,"201051344000648","219011344069620",0.00,-11.00,0,294.26,299.97,0.0,0.0,0.000,625619.8,625619.8,27409,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193270,1670378.00
02/27/2017 06:00,2,0.000,ALERT,210.57,296.96,59.949,1488193203,"201051344000569","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,637124.1,637124.1,27309,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193272,1670379.00
02/27/2017 06:00,2,0.000,ALERT,210.57,296.66,59.944,1488193203,"201051344000983","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,628558.2,628558.2,27510,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193274,1670380.00
02/27/2017 06:00,2,0.000,ALERT,211.03,296.66,59.938,1488193203,"201051344001158","219011344069620",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,616683.4,616683.4,27867,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193276,1670381.00
02/27/2017 06:00,2,0.000,ALERT,211.03,296.96,59.938,1488193203,"201051344000576","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,628339.1,628339.1,27382,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193277,1670382.00
02/27/2017 06:00,2,0.000,ALERT,209.90,294.26,59.944,1488193203,"274151322000087","219011344069620",0.00,-8.00,0,292.76,297.26,0.0,0.0,0.000,829254.0,829254.0,27738,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488193279,1670383.00
02/27/2017 06:15,2,0.000,ALERT,211.48,297.57,59.991,1488194104,"201051344000645","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,627749.2,627749.2,27422,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488194106,1670384.00
02/27/2017 06:15,2,0.000,ALERT,210.35,296.66,59.965,1488194104,"274151322000085","219011344069620",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,855825.8,855825.8,27450,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194107,1670385.00
02/27/2017 06:15,2,0.000,ALERT,211.93,297.87,59.949,1488194104,"201051344000633","219011344069620",0.00,-10.00,0,292.76,299.07,0.0,0.0,0.000,615883.9,615883.9,27965,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488194109,1670386.00
02/27/2017 06:15,2,0.000,ALERT,211.25,297.87,59.949,1488194104,"201051344000469","219011344069620",0.00,-11.00,0,292.76,299.07,0.0,0.0,0.000,618802.6,618802.6,27931,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194111,1670387.00
02/27/2017 06:15,2,0.000,ALERT,210.35,295.46,59.970,1488194104,"201051344000646","219011344069620",0.00,-10.00,0,292.16,297.87,0.0,0.0,0.000,613685.8,613685.8,27831,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488194113,1670388.00
02/27/2017 06:15,2,0.000,ALERT,209.90,296.66,59.965,1488194104,"274151322000052","219011344069620",0.00,-10.00,0,293.36,298.47,0.0,0.0,0.000,885450.7,885450.7,27213,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194115,1670389.00
02/27/2017 06:15,2,0.000,ALERT,210.57,295.76,59.965,1488194104,"201051344000585","219011344069620",0.00,-8.50,0,292.46,297.87,0.0,0.0,0.000,624290.2,624290.2,27991,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194116,1670390.00
02/27/2017 06:15,2,0.000,ALERT,210.35,295.76,59.938,1488194104,"201051344001230","219011344069620",0.00,-10.00,0,293.06,298.17,0.0,0.0,0.000,617119.3,617119.3,27688,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194118,1670391.00
02/27/2017 06:15,2,0.000,ALERT,210.80,296.06,59.959,1488194104,"201051344000582","219011344069620",0.00,-11.00,0,293.36,298.77,0.0,0.0,0.000,608923.5,608923.5,27874,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194120,1670392.00
02/27/2017 06:15,2,0.000,ALERT,210.12,295.16,59.928,1488194104,"201051344000955","219011344069620",0.00,-10.00,0,292.76,297.87,0.0,0.0,0.000,624826.5,624826.5,27793,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194122,1670393.00
02/27/2017 06:15,2,0.000,ALERT,210.35,296.06,59.944,1488194104,"274151322000094","219011344069620",0.00,-11.00,0,292.76,297.57,0.0,0.0,0.000,728357.6,728357.6,28202,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194123,1670394.00
02/27/2017 06:15,2,0.000,ALERT,211.25,298.17,59.996,1488194104,"201051344000579","219011344069620",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,634627.1,634627.1,27759,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194125,1670395.00
02/27/2017 06:15,2,0.000,ALERT,210.35,296.06,59.959,1488194104,"201051344000890","219011344069620",0.00,-8.50,0,293.06,298.17,0.0,0.0,0.000,621027.9,621027.9,27896,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194127,1670396.00
02/27/2017 06:15,2,0.000,ALERT,210.57,295.46,59.965,1488194104,"201051344000438","219011344069620",0.00,-10.00,0,293.06,297.57,0.0,0.0,0.000,622176.3,622176.3,27877,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194129,1670397.00
02/27/2017 06:15,2,0.000,ALERT,210.80,294.86,59.965,1488194104,"201051344000417","219011344069620",0.00,-10.00,0,292.46,297.26,0.0,0.0,0.000,602051.7,602051.7,28126,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194131,1670398.00
02/27/2017 06:15,2,0.000,ALERT,210.35,296.96,59.949,1488194104,"274151322000083","219011344069620",0.00,-10.00,0,293.66,298.47,0.0,0.0,0.000,876898.6,876898.6,27267,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488194132,1670399.00
02/27/2017 06:15,2,0.000,ALERT,211.03,296.66,59.954,1488194104,"274151322000076","219011344069620",0.00,-9.00,0,293.36,298.47,0.0,0.0,0.000,934376.1,934376.1,27366,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194134,1670400.00
02/27/2017 06:15,2,0.000,ALERT,211.03,298.47,59.959,1488194104,"201051344000868","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,617282.4,617282.4,27958,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194136,1670401.00
02/27/2017 06:15,2,0.000,ALERT,211.03,297.57,59.954,1488194104,"201051344000988","219011344069620",0.00,-9.00,0,291.85,298.77,0.0,0.0,0.000,575371.1,575371.1,27984,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194139,1670402.00
02/27/2017 06:15,2,0.000,ALERT,210.35,294.56,59.965,1488194104,"201051344001025","219011344069620",0.00,-11.00,0,292.16,297.57,0.0,0.0,0.000,621810.5,621810.5,28071,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194141,1670403.00
02/27/2017 06:15,2,0.000,ALERT,211.03,297.87,59.991,1488194104,"201051344000458","219011344069620",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,627613.8,627613.8,27577,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194143,1670404.00
02/27/2017 06:15,2,0.000,ALERT,211.70,297.87,59.933,1488194104,"201051344000853","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,627544.9,627544.9,27419,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194145,1670405.00
02/27/2017 06:15,2,0.000,ALERT,210.80,295.46,59.954,1488194104,"201051344000685","219011344069620",0.00,-9.00,0,292.76,296.96,0.0,0.0,0.000,622042.3,622042.3,27755,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194146,1670406.00
02/27/2017 06:15,2,0.000,ALERT,210.80,295.16,59.933,1488194104,"201051344000917","219011344069620",0.00,-8.00,0,291.55,296.66,0.0,0.0,0.000,619273.7,619273.7,27741,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194148,1670407.00
02/27/2017 06:15,2,0.000,ALERT,210.80,295.76,59.965,1488194104,"201051344001145","219011344069620",0.00,-10.00,0,293.36,297.57,0.0,0.0,0.000,625976.3,625976.3,27587,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194150,1670408.00
02/27/2017 06:15,2,0.000,ALERT,210.57,294.56,59.981,1488194104,"201051344000651","219011344069620",0.00,-11.50,0,292.46,296.66,0.0,0.0,0.000,616830.6,616830.6,27942,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488194152,1670409.00
02/27/2017 06:15,2,0.000,ALERT,209.90,296.06,59.954,1488194104,"274151322000088","219011344069620",0.00,-8.50,0,292.76,297.57,0.0,0.0,0.000,840319.6,840319.6,27492,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194154,1670410.00
02/27/2017 06:15,2,0.000,ALERT,211.25,295.76,59.965,1488194104,"274151322000068","219011344069620",0.00,-8.00,0,292.76,297.26,0.0,0.0,0.000,729263.3,729263.3,28096,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194155,1670411.00
02/27/2017 06:15,2,0.000,ALERT,210.12,295.46,59.949,1488194104,"201051344001135","219011344069620",0.00,-10.00,0,293.06,297.57,0.0,0.0,0.000,612309.0,612309.0,27983,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194157,1670412.00
02/27/2017 06:15,2,0.000,ALERT,210.80,298.47,59.938,1488194104,"201051344000594","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,629661.1,629661.1,27834,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194159,1670413.00
02/27/2017 06:15,2,0.000,ALERT,210.57,295.16,60.002,1488194104,"201051344001203","219011344069620",0.00,-10.00,0,292.76,298.77,0.0,0.0,0.000,620405.0,620405.0,28003,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194161,1670414.00
02/27/2017 06:15,2,0.000,ALERT,210.35,297.57,59.959,1488194104,"274151322000054","219011344069620",0.00,-8.50,0,293.36,298.47,0.0,0.0,0.000,857677.9,857677.9,27396,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194163,1670415.00
02/27/2017 06:15,2,0.000,ALERT,211.48,297.57,59.970,1488194104,"201051344000867","219011344069620",0.00,-8.00,0,293.66,299.37,0.0,0.0,0.000,616119.3,616119.3,27995,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488194165,1670416.00
02/27/2017 06:15,2,0.000,ALERT,210.35,295.46,59.965,1488194104,"201051344001093","219011344069620",0.00,-8.00,0,292.76,296.96,0.0,0.0,0.000,618101.3,618101.3,27842,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488194167,1670417.00
02/27/2017 06:15,2,0.000,ALERT,211.03,298.17,59.938,1488194104,"201051344000900","219011344069620",0.00,-10.00,0,293.66,299.07,0.0,0.0,0.000,635587.5,635587.5,27334,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194169,1670418.00
02/27/2017 06:15,2,0.000,ALERT,211.48,297.26,59.959,1488194104,"201051344000648","219011344069620",0.00,-11.00,0,293.36,299.07,0.0,0.0,0.000,625619.8,625619.8,27411,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194171,1670419.00
02/27/2017 06:15,2,0.000,ALERT,211.25,298.47,59.965,1488194104,"201051344000569","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,637124.1,637124.1,27311,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488194172,1670420.00
02/27/2017 06:15,2,0.000,ALERT,211.48,298.47,59.965,1488194104,"201051344000983","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,628558.2,628558.2,27512,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194174,1670421.00
02/27/2017 06:15,2,0.000,ALERT,211.48,298.17,59.965,1488194104,"201051344001158","219011344069620",0.00,-10.00,0,293.96,299.07,0.0,0.0,0.000,616683.4,616683.4,27869,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194176,1670422.00
02/27/2017 06:15,2,0.000,ALERT,211.93,298.77,59.959,1488194104,"201051344000576","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,628339.1,628339.1,27384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194178,1670423.00
02/27/2017 06:15,2,0.000,ALERT,210.57,295.46,59.959,1488194104,"274151322000087","219011344069620",0.00,-8.00,0,292.46,297.26,0.0,0.0,0.000,829254.0,829254.0,27740,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488194180,1670424.00
02/27/2017 06:15,2,0.000,ALERT,210.35,297.57,59.965,1488194104,"274151322000095","219011344069620",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,925418.3,925418.3,27482,0,0,0,L,1151911521,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488194181,1670425.00
02/27/2017 06:30,2,0.000,ALERT,213.06,299.67,59.970,1488195003,"201051344000645","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,627749.2,627749.2,27424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195005,1670426.00
02/27/2017 06:30,2,0.000,ALERT,211.25,297.57,59.922,1488195003,"274151322000085","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,855825.8,855825.8,27452,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195007,1670427.00
02/27/2017 06:30,2,0.000,ALERT,213.06,299.37,59.949,1488195003,"201051344000633","219011344069620",0.00,-10.00,0,293.96,300.27,0.0,0.0,0.000,615883.9,615883.9,27967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195009,1670428.00
02/27/2017 06:30,2,0.000,ALERT,212.61,299.67,59.959,1488195003,"201051344000469","219011344069620",0.00,-10.00,0,294.26,300.57,0.0,0.0,0.000,618802.6,618802.6,27933,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195010,1670429.00
02/27/2017 06:30,2,0.000,ALERT,211.70,297.57,59.959,1488195003,"201051344000646","219011344069620",0.00,-10.00,0,293.06,298.47,0.0,0.0,0.000,613685.8,613685.8,27833,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195012,1670430.00
02/27/2017 06:30,2,0.000,ALERT,211.48,298.77,59.959,1488195003,"274151322000052","219011344069620",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,885450.7,885450.7,27215,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195014,1670431.00
02/27/2017 06:30,2,0.000,ALERT,212.16,297.87,59.970,1488195003,"201051344000585","219011344069620",0.00,-8.50,0,293.06,298.77,0.0,0.0,0.000,624290.2,624290.2,27993,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195016,1670432.00
02/27/2017 06:30,2,0.000,ALERT,211.93,297.87,59.949,1488195003,"201051344001230","219011344069620",0.00,-9.00,0,293.66,299.07,0.0,0.0,0.000,617119.3,617119.3,27690,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195017,1670433.00
02/27/2017 06:30,2,0.000,ALERT,212.38,298.47,59.965,1488195003,"201051344000582","219011344069620",0.00,-10.00,0,294.26,299.37,0.0,0.0,0.000,608923.5,608923.5,27876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195019,1670434.00
02/27/2017 06:30,2,0.000,ALERT,211.48,297.57,59.970,1488195003,"201051344000955","219011344069620",0.00,-9.00,0,293.36,298.77,0.0,0.0,0.000,624826.5,624826.5,27795,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195021,1670435.00
02/27/2017 06:30,2,0.000,ALERT,211.25,297.26,59.981,1488195003,"274151322000094","219011344069620",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,728357.6,728357.6,28204,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195023,1670436.00
02/27/2017 06:30,2,0.000,ALERT,212.38,300.27,59.954,1488195003,"201051344000579","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,634627.1,634627.1,27761,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195025,1670437.00
02/27/2017 06:30,2,0.000,ALERT,211.93,298.17,59.959,1488195003,"201051344000890","219011344069620",0.00,-8.50,0,293.96,299.97,0.0,0.0,0.000,621027.9,621027.9,27898,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195027,1670438.00
02/27/2017 06:30,2,0.000,ALERT,211.93,297.57,59.965,1488195003,"201051344000438","219011344069620",0.00,-10.00,0,293.66,299.07,0.0,0.0,0.000,622176.3,622176.3,27879,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195028,1670439.00
02/27/2017 06:30,2,0.000,ALERT,212.16,296.96,59.970,1488195003,"201051344000417","219011344069620",0.00,-9.00,0,292.76,298.17,0.0,0.0,0.000,602051.7,602051.7,28128,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195030,1670440.00
02/27/2017 06:30,2,0.000,ALERT,211.48,297.87,59.959,1488195003,"274151322000083","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,876898.6,876898.6,27269,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195032,1670441.00
02/27/2017 06:30,2,0.000,ALERT,212.16,297.87,59.949,1488195003,"274151322000076","219011344069620",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,934376.1,934376.1,27368,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195034,1670442.00
02/27/2017 06:30,2,0.000,ALERT,212.61,300.27,59.954,1488195003,"201051344000868","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,617282.4,617282.4,27960,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195036,1670443.00
02/27/2017 06:30,2,0.000,ALERT,211.25,298.77,59.912,1488195003,"274151322000095","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,925418.3,925418.3,27484,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195038,1670444.00
02/27/2017 06:30,2,0.000,ALERT,212.16,299.07,59.922,1488195003,"201051344000988","219011344069620",0.00,-8.50,0,293.06,300.57,0.0,0.0,0.000,575371.1,575371.1,27986,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195039,1670445.00
02/27/2017 06:30,2,0.000,ALERT,211.70,296.66,59.954,1488195003,"201051344001025","219011344069620",0.00,-10.00,0,292.76,299.37,0.0,0.0,0.000,621810.5,621810.5,28073,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195041,1670446.00
02/27/2017 06:30,2,0.000,ALERT,212.38,299.67,59.959,1488195003,"201051344000458","219011344069620",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,627613.8,627613.8,27579,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195043,1670447.00
02/27/2017 06:30,2,0.000,ALERT,212.83,299.07,59.970,1488195003,"201051344000853","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,627544.9,627544.9,27421,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195045,1670448.00
02/27/2017 06:30,2,0.000,ALERT,212.38,297.57,59.965,1488195003,"201051344000685","219011344069620",0.00,-9.00,0,293.36,298.77,0.0,0.0,0.000,622042.3,622042.3,27757,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195046,1670449.00
02/27/2017 06:30,2,0.000,ALERT,212.16,297.26,59.965,1488195003,"201051344000917","219011344069620",0.00,-8.00,0,292.46,298.17,0.0,0.0,0.000,619273.7,619273.7,27743,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195048,1670450.00
02/27/2017 06:30,2,0.000,ALERT,212.16,297.57,59.954,1488195003,"201051344001145","219011344069620",0.00,-10.00,0,293.66,299.37,0.0,0.0,0.000,625976.3,625976.3,27589,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195050,1670451.00
02/27/2017 06:30,2,0.000,ALERT,211.93,296.66,59.959,1488195003,"201051344000651","219011344069620",0.00,-11.00,0,292.76,298.47,0.0,0.0,0.000,616830.6,616830.6,27944,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195052,1670452.00
02/27/2017 06:30,2,0.000,ALERT,211.03,297.26,59.949,1488195003,"274151322000088","219011344069620",0.00,-8.50,0,293.66,298.77,0.0,0.0,0.000,840319.6,840319.6,27494,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195054,1670453.00
02/27/2017 06:30,2,0.000,ALERT,212.16,296.96,59.959,1488195003,"274151322000068","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,729263.3,729263.3,28098,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195055,1670454.00
02/27/2017 06:30,2,0.000,ALERT,211.48,297.26,59.949,1488195003,"201051344001135","219011344069620",0.00,-9.00,0,293.66,299.37,0.0,0.0,0.000,612309.0,612309.0,27985,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195057,1670455.00
02/27/2017 06:30,2,0.000,ALERT,212.16,299.97,59.954,1488195003,"201051344000594","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,629661.1,629661.1,27836,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195059,1670456.00
02/27/2017 06:30,2,0.000,ALERT,211.93,296.96,59.959,1488195003,"201051344001203","219011344069620",0.00,-9.00,0,293.06,300.57,0.0,0.0,0.000,620405.0,620405.0,28005,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195061,1670457.00
02/27/2017 06:30,2,0.000,ALERT,211.25,297.57,59.959,1488195003,"274151322000054","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,857677.9,857677.9,27398,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195063,1670458.00
02/27/2017 06:30,2,0.000,ALERT,212.61,298.77,59.959,1488195003,"201051344000867","219011344069620",0.00,-8.00,0,295.16,300.87,0.0,0.0,0.000,616119.3,616119.3,27997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195065,1670459.00
02/27/2017 06:30,2,0.000,ALERT,211.93,297.57,59.986,1488195003,"201051344001093","219011344069620",0.00,-7.00,0,293.36,298.47,0.0,0.0,0.000,618101.3,618101.3,27844,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195066,1670460.00
02/27/2017 06:30,2,0.000,ALERT,212.38,299.07,59.949,1488195003,"201051344000900","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,635587.5,635587.5,27336,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195068,1670461.00
02/27/2017 06:30,2,0.000,ALERT,212.61,298.47,59.954,1488195003,"201051344000648","219011344069620",0.00,-11.00,0,294.56,300.57,0.0,0.0,0.000,625619.8,625619.8,27413,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195070,1670462.00
02/27/2017 06:30,2,0.000,ALERT,212.61,299.97,59.938,1488195003,"201051344000569","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,637124.1,637124.1,27313,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195072,1670463.00
02/27/2017 06:30,2,0.000,ALERT,212.38,299.37,59.954,1488195003,"201051344000983","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,628558.2,628558.2,27514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195074,1670464.00
02/27/2017 06:30,2,0.000,ALERT,212.61,299.07,59.954,1488195003,"201051344001158","219011344069620",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,616683.4,616683.4,27871,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195076,1670465.00
02/27/2017 06:30,2,0.000,ALERT,213.06,299.67,59.991,1488195003,"201051344000576","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,628339.1,628339.1,27386,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195077,1670466.00
02/27/2017 06:30,2,0.000,ALERT,211.25,296.96,59.954,1488195003,"274151322000087","219011344069620",0.00,-8.00,0,293.36,298.17,0.0,0.0,0.000,829254.0,829254.0,27742,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195079,1670467.00
02/27/2017 06:45,2,0.000,ALERT,212.38,298.47,59.965,1488195904,"201051344000645","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,627749.2,627749.2,27426,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195906,1670468.00
02/27/2017 06:45,2,0.000,ALERT,210.80,296.36,59.965,1488195904,"274151322000085","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,855825.8,855825.8,27454,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195908,1670469.00
02/27/2017 06:45,2,0.000,ALERT,212.61,298.17,59.965,1488195904,"201051344000633","219011344069620",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,615883.9,615883.9,27969,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195909,1670470.00
02/27/2017 06:45,2,0.000,ALERT,211.70,298.17,59.933,1488195904,"201051344000469","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,618802.6,618802.6,27935,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195911,1670471.00
02/27/2017 06:45,2,0.000,ALERT,210.57,295.76,59.933,1488195904,"201051344000646","219011344069620",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,613685.8,613685.8,27835,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195913,1670472.00
02/27/2017 06:45,2,0.000,ALERT,210.57,296.96,60.007,1488195904,"274151322000052","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,885450.7,885450.7,27217,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195915,1670473.00
02/27/2017 06:45,2,0.000,ALERT,211.25,296.36,59.959,1488195904,"201051344000585","219011344069620",0.00,-8.50,0,293.96,299.07,0.0,0.0,0.000,624290.2,624290.2,27995,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195917,1670474.00
02/27/2017 06:45,2,0.000,ALERT,211.03,296.36,59.996,1488195904,"201051344001230","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,617119.3,617119.3,27692,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195918,1670475.00
02/27/2017 06:45,2,0.000,ALERT,211.48,296.96,59.959,1488195904,"201051344000582","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,608923.5,608923.5,27878,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195920,1670476.00
02/27/2017 06:45,2,0.000,ALERT,210.57,295.76,59.965,1488195904,"201051344000955","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,624826.5,624826.5,27797,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195922,1670477.00
02/27/2017 06:45,2,0.000,ALERT,210.80,295.76,59.970,1488195904,"274151322000094","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,728357.6,728357.6,28206,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195924,1670478.00
02/27/2017 06:45,2,0.000,ALERT,211.70,298.77,59.970,1488195904,"201051344000579","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,634627.1,634627.1,27763,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195926,1670479.00
02/27/2017 06:45,2,0.000,ALERT,210.57,296.06,59.996,1488195904,"201051344000890","219011344069620",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,621027.9,621027.9,27900,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195928,1670480.00
02/27/2017 06:45,2,0.000,ALERT,210.80,295.76,59.938,1488195904,"201051344000438","219011344069620",0.00,-10.00,0,294.26,299.37,0.0,0.0,0.000,622176.3,622176.3,27881,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195929,1670481.00
02/27/2017 06:45,2,0.000,ALERT,211.25,295.46,59.949,1488195904,"201051344000417","219011344069620",0.00,-10.00,0,293.96,298.77,0.0,0.0,0.000,602051.7,602051.7,28130,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195931,1670482.00
02/27/2017 06:45,2,0.000,ALERT,210.80,297.26,59.928,1488195904,"274151322000083","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,876898.6,876898.6,27271,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195933,1670483.00
02/27/2017 06:45,2,0.000,ALERT,211.48,297.26,59.975,1488195904,"274151322000076","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,934376.1,934376.1,27370,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195935,1670484.00
02/27/2017 06:45,2,0.000,ALERT,211.70,299.07,59.965,1488195904,"201051344000868","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,617282.4,617282.4,27962,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195936,1670485.00
02/27/2017 06:45,2,0.000,ALERT,210.80,297.57,59.959,1488195904,"274151322000095","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,925418.3,925418.3,27486,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195938,1670486.00
02/27/2017 06:45,2,0.000,ALERT,211.48,297.87,59.928,1488195904,"201051344000988","219011344069620",0.00,-8.50,0,294.56,300.57,0.0,0.0,0.000,575371.1,575371.1,27988,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195940,1670487.00
02/27/2017 06:45,2,0.000,ALERT,210.57,294.86,59.959,1488195904,"201051344001025","219011344069620",0.00,-10.00,0,293.66,299.67,0.0,0.0,0.000,621810.5,621810.5,28075,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195942,1670488.00
02/27/2017 06:45,2,0.000,ALERT,211.70,298.47,60.012,1488195904,"201051344000458","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,627613.8,627613.8,27581,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195944,1670489.00
02/27/2017 06:45,2,0.000,ALERT,212.16,298.17,59.965,1488195904,"201051344000853","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,627544.9,627544.9,27423,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195946,1670490.00
02/27/2017 06:45,2,0.000,ALERT,211.25,295.76,59.981,1488195904,"201051344000685","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,622042.3,622042.3,27759,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195948,1670491.00
