ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 06:45,2,0.000,ALERT,211.03,295.46,59.975,1488195904,"201051344000917","219011344069620",0.00,-7.00,0,292.76,298.47,0.0,0.0,0.000,619273.7,619273.7,27745,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195950,1670492.00
02/27/2017 06:45,2,0.000,ALERT,211.03,295.76,59.965,1488195904,"201051344001145","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,625976.3,625976.3,27591,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195952,1670493.00
02/27/2017 06:45,2,0.000,ALERT,211.03,295.16,59.975,1488195904,"201051344000651","219011344069620",0.00,-11.00,0,293.66,298.47,0.0,0.0,0.000,616830.6,616830.6,27946,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195954,1670494.00
02/27/2017 06:45,2,0.000,ALERT,210.35,296.36,59.938,1488195904,"274151322000088","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,840319.6,840319.6,27496,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195955,1670495.00
02/27/2017 06:45,2,0.000,ALERT,211.25,296.06,59.965,1488195904,"274151322000068","219011344069620",0.00,-8.00,0,293.96,298.17,0.0,0.0,0.000,729263.3,729263.3,28100,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195957,1670496.00
02/27/2017 06:45,2,0.000,ALERT,210.57,295.76,59.970,1488195904,"201051344001135","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,612309.0,612309.0,27987,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195959,1670497.00
02/27/2017 06:45,2,0.000,ALERT,211.25,298.77,59.970,1488195904,"201051344000594","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,629661.1,629661.1,27838,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195961,1670498.00
02/27/2017 06:45,2,0.000,ALERT,210.80,295.46,59.970,1488195904,"201051344001203","219011344069620",0.00,-9.00,0,294.26,300.57,0.0,0.0,0.000,620405.0,620405.0,28007,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195962,1670499.00
02/27/2017 06:45,2,0.000,ALERT,210.57,297.57,59.970,1488195904,"274151322000054","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,857677.9,857677.9,27400,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195964,1670500.00
02/27/2017 06:45,2,0.000,ALERT,211.93,297.57,59.965,1488195904,"201051344000867","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,616119.3,616119.3,27999,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195966,1670501.00
02/27/2017 06:45,2,0.000,ALERT,210.57,295.46,60.007,1488195904,"201051344001093","219011344069620",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,618101.3,618101.3,27846,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195968,1670502.00
02/27/2017 06:45,2,0.000,ALERT,211.48,298.17,59.970,1488195904,"201051344000900","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,635587.5,635587.5,27338,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195970,1670503.00
02/27/2017 06:45,2,0.000,ALERT,211.70,297.26,59.965,1488195904,"201051344000648","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,625619.8,625619.8,27415,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488195971,1670504.00
02/27/2017 06:45,2,0.000,ALERT,211.48,298.47,59.975,1488195904,"201051344000569","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,637124.1,637124.1,27315,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195973,1670505.00
02/27/2017 06:45,2,0.000,ALERT,211.48,298.17,60.007,1488195904,"201051344000983","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,628558.2,628558.2,27516,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195975,1670506.00
02/27/2017 06:45,2,0.000,ALERT,211.70,297.87,59.975,1488195904,"201051344001158","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,616683.4,616683.4,27873,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195977,1670507.00
02/27/2017 06:45,2,0.000,ALERT,211.93,298.47,60.007,1488195904,"201051344000576","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,628339.1,628339.1,27388,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195979,1670508.00
02/27/2017 06:45,2,0.000,ALERT,210.57,295.46,59.975,1488195904,"274151322000087","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,829254.0,829254.0,27744,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488195980,1670509.00
02/27/2017 07:00,2,0.000,ALERT,211.48,297.57,60.034,1488196804,"201051344000645","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,627749.2,627749.2,27428,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196806,1670510.00
02/27/2017 07:00,2,0.000,ALERT,210.12,295.76,59.991,1488196804,"274151322000085","219011344069620",0.00,-8.50,0,293.66,298.47,0.0,0.0,0.000,855825.8,855825.8,27456,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196808,1670511.00
02/27/2017 07:00,2,0.000,ALERT,211.48,297.26,59.996,1488196804,"201051344000633","219011344069620",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,615883.9,615883.9,27971,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196810,1670512.00
02/27/2017 07:00,2,0.000,ALERT,211.03,297.87,59.991,1488196804,"201051344000469","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,618802.6,618802.6,27937,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196811,1670513.00
02/27/2017 07:00,2,0.000,ALERT,209.90,295.16,59.991,1488196804,"201051344000646","219011344069620",0.00,-10.00,0,292.76,298.77,0.0,0.0,0.000,613685.8,613685.8,27837,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196813,1670514.00
02/27/2017 07:00,2,0.000,ALERT,209.90,295.76,59.991,1488196804,"274151322000052","219011344069620",0.00,-10.00,0,293.66,298.77,0.0,0.0,0.000,885450.7,885450.7,27219,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196815,1670515.00
02/27/2017 07:00,2,0.000,ALERT,210.35,295.46,60.002,1488196804,"201051344000585","219011344069620",0.00,-8.50,0,292.76,299.07,0.0,0.0,0.000,624290.2,624290.2,27997,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196817,1670516.00
02/27/2017 07:00,2,0.000,ALERT,210.12,295.46,60.012,1488196804,"201051344001230","219011344069620",0.00,-9.00,0,293.66,299.37,0.0,0.0,0.000,617119.3,617119.3,27694,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196819,1670517.00
02/27/2017 07:00,2,0.000,ALERT,210.80,296.06,59.996,1488196804,"201051344000582","219011344069620",0.00,-10.00,0,293.96,299.67,0.0,0.0,0.000,608923.5,608923.5,27880,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196820,1670518.00
02/27/2017 07:00,2,0.000,ALERT,209.67,294.86,59.986,1488196804,"201051344000955","219011344069620",0.00,-9.00,0,293.06,298.77,0.0,0.0,0.000,624826.5,624826.5,27799,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196822,1670519.00
02/27/2017 07:00,2,0.000,ALERT,209.90,295.46,59.954,1488196804,"274151322000094","219011344069620",0.00,-11.00,0,293.36,297.57,0.0,0.0,0.000,728357.6,728357.6,28208,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196824,1670520.00
02/27/2017 07:00,2,0.000,ALERT,211.03,298.17,59.991,1488196804,"201051344000579","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,634627.1,634627.1,27765,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488196826,1670521.00
02/27/2017 07:00,2,0.000,ALERT,209.90,295.46,60.034,1488196804,"201051344000890","219011344069620",0.00,-8.50,0,293.96,299.37,0.0,0.0,0.000,621027.9,621027.9,27902,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196828,1670522.00
02/27/2017 07:00,2,0.000,ALERT,210.12,294.86,60.007,1488196804,"201051344000438","219011344069620",0.00,-10.00,0,293.36,298.77,0.0,0.0,0.000,622176.3,622176.3,27883,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488196829,1670523.00
02/27/2017 07:00,2,0.000,ALERT,210.35,294.56,59.986,1488196804,"201051344000417","219011344069620",0.00,-10.00,0,292.76,298.47,0.0,0.0,0.000,602051.7,602051.7,28132,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196831,1670524.00
02/27/2017 07:00,2,0.000,ALERT,210.12,296.66,59.986,1488196804,"274151322000083","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,876898.6,876898.6,27273,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196833,1670525.00
02/27/2017 07:00,2,0.000,ALERT,210.35,295.76,60.012,1488196804,"274151322000076","219011344069620",0.00,-9.00,0,293.66,298.77,0.0,0.0,0.000,934376.1,934376.1,27372,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196835,1670526.00
02/27/2017 07:00,2,0.000,ALERT,210.80,298.17,60.044,1488196804,"201051344000868","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,617282.4,617282.4,27964,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196836,1670527.00
02/27/2017 07:00,2,0.000,ALERT,209.90,296.66,59.991,1488196804,"274151322000095","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,925418.3,925418.3,27488,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196838,1670528.00
02/27/2017 07:00,2,0.000,ALERT,210.57,297.26,59.996,1488196804,"201051344000988","219011344069620",0.00,-8.00,0,293.66,299.97,0.0,0.0,0.000,575371.1,575371.1,27990,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196840,1670529.00
02/27/2017 07:00,2,0.000,ALERT,209.90,294.26,60.007,1488196804,"201051344001025","219011344069620",0.00,-10.00,0,292.46,298.77,0.0,0.0,0.000,621810.5,621810.5,28077,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196842,1670530.00
02/27/2017 07:00,2,0.000,ALERT,210.80,297.57,59.981,1488196804,"201051344000458","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,627613.8,627613.8,27583,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488196844,1670531.00
02/27/2017 07:00,2,0.000,ALERT,211.25,297.26,60.012,1488196804,"201051344000853","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,627544.9,627544.9,27425,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196846,1670532.00
02/27/2017 07:00,2,0.000,ALERT,210.35,295.16,60.002,1488196804,"201051344000685","219011344069620",0.00,-9.00,0,293.06,299.07,0.0,0.0,0.000,622042.3,622042.3,27761,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488196847,1670533.00
02/27/2017 07:00,2,0.000,ALERT,210.35,294.56,60.002,1488196804,"201051344000917","219011344069620",0.00,-7.00,0,291.85,298.47,0.0,0.0,0.000,619273.7,619273.7,27747,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488196849,1670534.00
02/27/2017 07:00,2,0.000,ALERT,210.57,295.46,60.007,1488196804,"201051344001145","219011344069620",0.00,-9.00,0,293.66,299.07,0.0,0.0,0.000,625976.3,625976.3,27593,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196851,1670535.00
02/27/2017 07:00,2,0.000,ALERT,210.12,294.56,60.023,1488196804,"201051344000651","219011344069620",0.00,-11.00,0,292.76,297.87,0.0,0.0,0.000,616830.6,616830.6,27948,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488196853,1670536.00
02/27/2017 07:00,2,0.000,ALERT,209.44,295.16,60.002,1488196804,"274151322000088","219011344069620",0.00,-9.00,0,293.06,297.87,0.0,0.0,0.000,840319.6,840319.6,27498,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196855,1670537.00
02/27/2017 07:00,2,0.000,ALERT,210.57,295.16,60.034,1488196804,"274151322000068","219011344069620",0.00,-8.00,0,293.06,297.57,0.0,0.0,0.000,729263.3,729263.3,28102,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196856,1670538.00
02/27/2017 07:00,2,0.000,ALERT,209.67,295.16,60.007,1488196804,"201051344001135","219011344069620",0.00,-9.00,0,293.36,298.77,0.0,0.0,0.000,612309.0,612309.0,27989,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196858,1670539.00
02/27/2017 07:00,2,0.000,ALERT,210.35,297.87,60.039,1488196804,"201051344000594","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,629661.1,629661.1,27840,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196860,1670540.00
02/27/2017 07:00,2,0.000,ALERT,210.12,294.56,60.023,1488196804,"201051344001203","219011344069620",0.00,-9.00,0,293.36,299.67,0.0,0.0,0.000,620405.0,620405.0,28009,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488196862,1670541.00
02/27/2017 07:00,2,0.000,ALERT,209.90,296.36,60.007,1488196804,"274151322000054","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,857677.9,857677.9,27402,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196864,1670542.00
02/27/2017 07:00,2,0.000,ALERT,211.03,296.96,60.018,1488196804,"201051344000867","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,616119.3,616119.3,28001,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488196866,1670543.00
02/27/2017 07:00,2,0.000,ALERT,209.90,294.86,60.039,1488196804,"201051344001093","219011344069620",0.00,-7.00,0,293.06,298.77,0.0,0.0,0.000,618101.3,618101.3,27848,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196867,1670544.00
02/27/2017 07:00,2,0.000,ALERT,210.57,297.26,60.023,1488196804,"201051344000900","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,635587.5,635587.5,27340,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196869,1670545.00
02/27/2017 07:00,2,0.000,ALERT,210.80,296.66,60.018,1488196804,"201051344000648","219011344069620",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,625619.8,625619.8,27417,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196871,1670546.00
02/27/2017 07:00,2,0.000,ALERT,210.80,297.87,60.039,1488196804,"201051344000569","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,637124.1,637124.1,27317,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196873,1670547.00
02/27/2017 07:00,2,0.000,ALERT,210.80,297.57,60.023,1488196804,"201051344000983","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,628558.2,628558.2,27518,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488196875,1670548.00
02/27/2017 07:00,2,0.000,ALERT,210.80,296.96,60.023,1488196804,"201051344001158","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,616683.4,616683.4,27875,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196876,1670549.00
02/27/2017 07:00,2,0.000,ALERT,211.25,297.87,60.012,1488196804,"201051344000576","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,628339.1,628339.1,27390,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196878,1670550.00
02/27/2017 07:00,2,0.000,ALERT,209.90,294.56,60.012,1488196804,"274151322000087","219011344069620",0.00,-8.00,0,292.76,297.26,0.0,0.0,0.000,829254.0,829254.0,27746,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488196880,1670551.00
02/27/2017 07:15,2,0.000,ALERT,211.48,297.57,60.023,1488197704,"201051344000645","219011344069620",0.00,-7.00,0,295.16,299.07,0.0,0.0,0.000,627749.2,627749.2,27430,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488197706,1670552.00
02/27/2017 07:15,2,0.000,ALERT,211.48,297.26,59.991,1488197704,"201051344000633","219011344069620",0.00,-8.50,0,293.66,299.07,0.0,0.0,0.000,615883.9,615883.9,27973,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197709,1670553.00
02/27/2017 07:15,2,0.000,ALERT,210.80,297.26,59.986,1488197704,"201051344000469","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,618802.6,618802.6,27939,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197711,1670554.00
02/27/2017 07:15,2,0.000,ALERT,210.12,295.46,59.991,1488197704,"201051344000646","219011344069620",0.00,-9.00,0,292.46,298.77,0.0,0.0,0.000,613685.8,613685.8,27839,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488197713,1670555.00
02/27/2017 07:15,2,0.000,ALERT,209.44,296.06,59.996,1488197704,"274151322000052","219011344069620",0.00,-10.00,0,293.66,298.17,0.0,0.0,0.000,885450.7,885450.7,27221,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488197714,1670556.00
02/27/2017 07:15,2,0.000,ALERT,210.35,295.76,59.986,1488197704,"201051344000585","219011344069620",0.00,-8.00,0,292.76,298.77,0.0,0.0,0.000,624290.2,624290.2,27999,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197716,1670557.00
02/27/2017 07:15,2,0.000,ALERT,210.12,295.76,59.996,1488197704,"201051344001230","219011344069620",0.00,-9.00,0,293.36,299.37,0.0,0.0,0.000,617119.3,617119.3,27696,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197718,1670558.00
02/27/2017 07:15,2,0.000,ALERT,210.57,296.36,59.981,1488197704,"201051344000582","219011344069620",0.00,-10.00,0,293.96,299.67,0.0,0.0,0.000,608923.5,608923.5,27882,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197720,1670559.00
02/27/2017 07:15,2,0.000,ALERT,209.67,295.46,59.981,1488197704,"201051344000955","219011344069620",0.00,-8.50,0,292.76,299.07,0.0,0.0,0.000,624826.5,624826.5,27801,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197722,1670560.00
02/27/2017 07:15,2,0.000,ALERT,209.90,294.86,59.991,1488197704,"274151322000094","219011344069620",0.00,-11.00,0,293.36,296.96,0.0,0.0,0.000,728357.6,728357.6,28210,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197723,1670561.00
02/27/2017 07:15,2,0.000,ALERT,210.80,297.87,59.944,1488197704,"201051344000579","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,634627.1,634627.1,27767,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197725,1670562.00
02/27/2017 07:15,2,0.000,ALERT,210.12,295.76,59.996,1488197704,"201051344000890","219011344069620",0.00,-8.50,0,293.06,299.97,0.0,0.0,0.000,621027.9,621027.9,27904,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197727,1670563.00
02/27/2017 07:15,2,0.000,ALERT,210.12,295.46,59.991,1488197704,"201051344000438","219011344069620",0.00,-10.00,0,293.06,299.37,0.0,0.0,0.000,622176.3,622176.3,27885,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197729,1670564.00
02/27/2017 07:15,2,0.000,ALERT,210.35,295.16,59.991,1488197704,"201051344000417","219011344069620",0.00,-9.00,0,292.46,298.77,0.0,0.0,0.000,602051.7,602051.7,28134,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197731,1670565.00
02/27/2017 07:15,2,0.000,ALERT,209.90,296.06,59.996,1488197704,"274151322000083","219011344069620",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,876898.6,876898.6,27275,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197732,1670566.00
02/27/2017 07:15,2,0.000,ALERT,210.35,296.36,59.996,1488197704,"274151322000076","219011344069620",0.00,-9.00,0,293.66,298.17,0.0,0.0,0.000,934376.1,934376.1,27374,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197734,1670567.00
02/27/2017 07:15,2,0.000,ALERT,210.80,298.17,59.996,1488197704,"201051344000868","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,617282.4,617282.4,27966,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197736,1670568.00
02/27/2017 07:15,2,0.000,ALERT,209.67,296.66,59.986,1488197704,"274151322000095","219011344069620",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,925418.3,925418.3,27490,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488197738,1670569.00
02/27/2017 07:15,2,0.000,ALERT,210.57,296.96,59.996,1488197704,"201051344000988","219011344069620",0.00,-8.00,0,292.76,298.77,0.0,0.0,0.000,575371.1,575371.1,27992,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197740,1670570.00
02/27/2017 07:15,2,0.000,ALERT,209.90,294.56,60.007,1488197704,"201051344001025","219011344069620",0.00,-9.00,0,292.46,299.37,0.0,0.0,0.000,621810.5,621810.5,28079,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197742,1670571.00
02/27/2017 07:15,2,0.000,ALERT,210.80,297.26,59.996,1488197704,"201051344000458","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,627613.8,627613.8,27585,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197743,1670572.00
02/27/2017 07:15,2,0.000,ALERT,211.48,297.57,59.991,1488197704,"201051344000853","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,627544.9,627544.9,27427,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197745,1670573.00
02/27/2017 07:15,2,0.000,ALERT,210.57,295.46,60.002,1488197704,"201051344000685","219011344069620",0.00,-8.50,0,293.06,299.07,0.0,0.0,0.000,622042.3,622042.3,27763,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197747,1670574.00
02/27/2017 07:15,2,0.000,ALERT,210.35,295.16,59.991,1488197704,"201051344000917","219011344069620",0.00,-7.00,0,291.85,298.47,0.0,0.0,0.000,619273.7,619273.7,27749,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488197749,1670575.00
02/27/2017 07:15,2,0.000,ALERT,210.57,295.76,60.002,1488197704,"201051344001145","219011344069620",0.00,-9.00,0,293.36,299.97,0.0,0.0,0.000,625976.3,625976.3,27595,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197750,1670576.00
02/27/2017 07:15,2,0.000,ALERT,210.12,294.56,59.991,1488197704,"201051344000651","219011344069620",0.00,-10.00,0,292.46,298.47,0.0,0.0,0.000,616830.6,616830.6,27950,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197752,1670577.00
02/27/2017 07:15,2,0.000,ALERT,209.22,295.16,59.991,1488197704,"274151322000088","219011344069620",0.00,-8.00,0,293.36,297.26,0.0,0.0,0.000,840319.6,840319.6,27500,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197754,1670578.00
02/27/2017 07:15,2,0.000,ALERT,210.35,295.16,59.996,1488197704,"274151322000068","219011344069620",0.00,-8.00,0,293.06,296.66,0.0,0.0,0.000,729263.3,729263.3,28104,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197756,1670579.00
02/27/2017 07:15,2,0.000,ALERT,209.90,295.46,59.949,1488197704,"201051344001135","219011344069620",0.00,-9.00,0,293.06,299.67,0.0,0.0,0.000,612309.0,612309.0,27991,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197758,1670580.00
02/27/2017 07:15,2,0.000,ALERT,210.57,297.87,59.996,1488197704,"201051344000594","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,629661.1,629661.1,27842,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488197759,1670581.00
02/27/2017 07:15,2,0.000,ALERT,210.35,295.16,59.986,1488197704,"201051344001203","219011344069620",0.00,-9.00,0,292.46,300.27,0.0,0.0,0.000,620405.0,620405.0,28011,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197761,1670582.00
02/27/2017 07:15,2,0.000,ALERT,209.44,296.06,59.986,1488197704,"274151322000054","219011344069620",0.00,-8.00,0,293.66,297.87,0.0,0.0,0.000,857677.9,857677.9,27404,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197763,1670583.00
02/27/2017 07:15,2,0.000,ALERT,211.03,296.96,59.986,1488197704,"201051344000867","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,616119.3,616119.3,28003,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197765,1670584.00
02/27/2017 07:15,2,0.000,ALERT,210.12,295.46,59.981,1488197704,"201051344001093","219011344069620",0.00,-7.00,0,292.76,298.77,0.0,0.0,0.000,618101.3,618101.3,27850,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197766,1670585.00
02/27/2017 07:15,2,0.000,ALERT,210.57,297.26,59.986,1488197704,"201051344000900","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,635587.5,635587.5,27342,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197768,1670586.00
02/27/2017 07:15,2,0.000,ALERT,211.03,296.66,59.991,1488197704,"201051344000648","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,625619.8,625619.8,27419,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197770,1670587.00
02/27/2017 07:15,2,0.000,ALERT,210.80,297.87,59.981,1488197704,"201051344000569","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,637124.1,637124.1,27319,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197772,1670588.00
02/27/2017 07:15,2,0.000,ALERT,210.80,297.57,59.991,1488197704,"201051344000983","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,628558.2,628558.2,27520,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197774,1670589.00
02/27/2017 07:15,2,0.000,ALERT,211.03,297.26,59.986,1488197704,"201051344001158","219011344069620",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,616683.4,616683.4,27877,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197776,1670590.00
02/27/2017 07:15,2,0.000,ALERT,211.25,297.87,60.002,1488197704,"201051344000576","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,628339.1,628339.1,27392,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197777,1670591.00
02/27/2017 07:15,2,0.000,ALERT,209.67,294.86,59.986,1488197704,"274151322000087","219011344069620",0.00,-8.00,0,292.76,296.66,0.0,0.0,0.000,829254.0,829254.0,27748,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197779,1670592.00
02/27/2017 07:15,2,0.000,ALERT,209.67,295.76,60.007,1488197704,"274151322000085","219011344069620",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,855825.8,855825.8,27458,0,0,0,L,1151911521,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488197781,1670593.00
02/27/2017 07:30,2,0.000,ALERT,211.70,297.87,59.938,1488198603,"201051344000645","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,627749.2,627749.2,27432,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198605,1670594.00
02/27/2017 07:30,2,0.000,ALERT,210.35,296.96,59.996,1488198603,"274151322000085","219011344069620",0.00,-8.50,0,293.96,297.87,0.0,0.0,0.000,855825.8,855825.8,27460,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198607,1670595.00
02/27/2017 07:30,2,0.000,ALERT,211.93,297.87,59.981,1488198603,"201051344000633","219011344069620",0.00,-8.50,0,293.66,299.37,0.0,0.0,0.000,615883.9,615883.9,27975,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198609,1670596.00
02/27/2017 07:30,2,0.000,ALERT,211.25,297.87,59.986,1488198603,"201051344000469","219011344069620",0.00,-8.50,0,294.26,299.67,0.0,0.0,0.000,618802.6,618802.6,27941,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198611,1670597.00
02/27/2017 07:30,2,0.000,ALERT,210.12,295.76,59.996,1488198603,"201051344000646","219011344069620",0.00,-9.00,0,292.46,296.96,0.0,0.0,0.000,613685.8,613685.8,27841,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488198613,1670598.00
02/27/2017 07:30,2,0.000,ALERT,209.90,296.36,59.991,1488198603,"274151322000052","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,885450.7,885450.7,27223,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198614,1670599.00
02/27/2017 07:30,2,0.000,ALERT,210.35,295.76,59.996,1488198603,"201051344000585","219011344069620",0.00,-7.00,0,292.76,297.26,0.0,0.0,0.000,624290.2,624290.2,28001,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198616,1670600.00
02/27/2017 07:30,2,0.000,ALERT,210.35,296.06,59.996,1488198603,"201051344001230","219011344069620",0.00,-8.50,0,293.36,297.26,0.0,0.0,0.000,617119.3,617119.3,27698,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488198618,1670601.00
02/27/2017 07:30,2,0.000,ALERT,211.03,296.36,59.996,1488198603,"201051344000582","219011344069620",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,608923.5,608923.5,27884,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198620,1670602.00
02/27/2017 07:30,2,0.000,ALERT,209.90,295.46,60.034,1488198603,"201051344000955","219011344069620",0.00,-8.50,0,293.06,296.96,0.0,0.0,0.000,624826.5,624826.5,27803,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488198621,1670603.00
02/27/2017 07:30,2,0.000,ALERT,210.57,295.76,60.018,1488198603,"274151322000094","219011344069620",0.00,-11.00,0,293.36,297.26,0.0,0.0,0.000,728357.6,728357.6,28212,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198623,1670604.00
02/27/2017 07:30,2,0.000,ALERT,211.25,298.47,59.991,1488198603,"201051344000579","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,634627.1,634627.1,27769,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198625,1670605.00
02/27/2017 07:30,2,0.000,ALERT,210.35,296.06,59.996,1488198603,"201051344000890","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,621027.9,621027.9,27906,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198627,1670606.00
02/27/2017 07:30,2,0.000,ALERT,210.57,295.46,59.975,1488198603,"201051344000438","219011344069620",0.00,-9.00,0,293.36,297.57,0.0,0.0,0.000,622176.3,622176.3,27887,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488198629,1670607.00
02/27/2017 07:30,2,0.000,ALERT,210.57,295.16,59.996,1488198603,"201051344000417","219011344069620",0.00,-8.50,0,292.76,296.66,0.0,0.0,0.000,602051.7,602051.7,28136,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198631,1670608.00
02/27/2017 07:30,2,0.000,ALERT,210.35,296.96,59.970,1488198603,"274151322000083","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,876898.6,876898.6,27277,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198632,1670609.00
02/27/2017 07:30,2,0.000,ALERT,211.03,296.96,59.991,1488198603,"274151322000076","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,934376.1,934376.1,27376,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198634,1670610.00
02/27/2017 07:30,2,0.000,ALERT,211.25,298.47,59.996,1488198603,"201051344000868","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,617282.4,617282.4,27968,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198636,1670611.00
02/27/2017 07:30,2,0.000,ALERT,210.35,297.26,60.002,1488198603,"274151322000095","219011344069620",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,925418.3,925418.3,27492,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198638,1670612.00
02/27/2017 07:30,2,0.000,ALERT,211.03,297.57,60.002,1488198603,"201051344000988","219011344069620",0.00,-7.00,0,293.06,299.37,0.0,0.0,0.000,575371.1,575371.1,27994,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198640,1670613.00
02/27/2017 07:30,2,0.000,ALERT,210.35,294.86,59.991,1488198603,"201051344001025","219011344069620",0.00,-9.00,0,292.76,297.57,0.0,0.0,0.000,621810.5,621810.5,28081,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488198641,1670614.00
02/27/2017 07:30,2,0.000,ALERT,211.25,297.87,60.002,1488198603,"201051344000458","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,627613.8,627613.8,27587,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198643,1670615.00
02/27/2017 07:30,2,0.000,ALERT,211.93,297.87,59.959,1488198603,"201051344000853","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,627544.9,627544.9,27429,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198645,1670616.00
02/27/2017 07:30,2,0.000,ALERT,210.80,295.76,60.007,1488198603,"201051344000685","219011344069620",0.00,-8.50,0,292.76,297.26,0.0,0.0,0.000,622042.3,622042.3,27765,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488198647,1670617.00
02/27/2017 07:30,2,0.000,ALERT,210.57,295.16,59.996,1488198603,"201051344000917","219011344069620",0.00,-6.50,0,291.85,296.66,0.0,0.0,0.000,619273.7,619273.7,27751,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198649,1670618.00
02/27/2017 07:30,2,0.000,ALERT,210.80,295.76,59.981,1488198603,"201051344001145","219011344069620",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,625976.3,625976.3,27597,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198650,1670619.00
02/27/2017 07:30,2,0.000,ALERT,210.80,295.16,59.996,1488198603,"201051344000651","219011344069620",0.00,-10.00,0,292.46,296.66,0.0,0.0,0.000,616830.6,616830.6,27952,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488198652,1670620.00
02/27/2017 07:30,2,0.000,ALERT,210.12,296.36,60.007,1488198603,"274151322000088","219011344069620",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,840319.6,840319.6,27502,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198654,1670621.00
02/27/2017 07:30,2,0.000,ALERT,211.25,295.76,60.002,1488198603,"274151322000068","219011344069620",0.00,-8.00,0,293.36,297.26,0.0,0.0,0.000,729263.3,729263.3,28106,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198656,1670622.00
02/27/2017 07:30,2,0.000,ALERT,210.35,296.06,59.986,1488198603,"201051344001135","219011344069620",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,612309.0,612309.0,27993,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198658,1670623.00
02/27/2017 07:30,2,0.000,ALERT,211.03,298.47,60.002,1488198603,"201051344000594","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,629661.1,629661.1,27844,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198659,1670624.00
02/27/2017 07:30,2,0.000,ALERT,210.57,295.46,59.996,1488198603,"201051344001203","219011344069620",0.00,-8.50,0,293.36,298.77,0.0,0.0,0.000,620405.0,620405.0,28013,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198661,1670625.00
02/27/2017 07:30,2,0.000,ALERT,210.35,296.96,59.996,1488198603,"274151322000054","219011344069620",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,857677.9,857677.9,27406,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198663,1670626.00
02/27/2017 07:30,2,0.000,ALERT,211.70,297.57,60.002,1488198603,"201051344000867","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,616119.3,616119.3,28005,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198665,1670627.00
02/27/2017 07:30,2,0.000,ALERT,210.57,295.76,60.023,1488198603,"201051344001093","219011344069620",0.00,-6.50,0,292.76,296.96,0.0,0.0,0.000,618101.3,618101.3,27852,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488198667,1670628.00
02/27/2017 07:30,2,0.000,ALERT,211.03,297.87,59.991,1488198603,"201051344000900","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,635587.5,635587.5,27344,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198668,1670629.00
02/27/2017 07:30,2,0.000,ALERT,211.48,297.26,59.996,1488198603,"201051344000648","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,625619.8,625619.8,27421,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488198670,1670630.00
02/27/2017 07:30,2,0.000,ALERT,211.48,298.47,60.002,1488198603,"201051344000569","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,637124.1,637124.1,27321,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198672,1670631.00
02/27/2017 07:30,2,0.000,ALERT,211.25,298.17,60.023,1488198603,"201051344000983","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,628558.2,628558.2,27522,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488198674,1670632.00
02/27/2017 07:30,2,0.000,ALERT,211.70,297.87,60.039,1488198603,"201051344001158","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,616683.4,616683.4,27879,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488198676,1670633.00
02/27/2017 07:30,2,0.000,ALERT,211.70,298.47,59.996,1488198603,"201051344000576","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,628339.1,628339.1,27394,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488198677,1670634.00
02/27/2017 07:30,2,0.000,ALERT,210.35,295.16,59.996,1488198603,"274151322000087","219011344069620",0.00,-8.00,0,293.06,296.96,0.0,0.0,0.000,829254.0,829254.0,27750,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488198679,1670635.00
