ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 07:45,2,0.205,ALERT,212.38,315.00,60.039,1488199503,"201051344000645","219011344069620",23.22,-7.00,0,295.76,315.60,4.8,2.7,0.000,627749.4,627749.4,27434,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1488199505,1670636.00
02/27/2017 07:45,2,0.000,ALERT,210.80,296.96,59.996,1488199503,"274151322000085","219011344069620",0.00,-8.50,0,294.26,304.48,0.0,0.0,0.000,855825.8,855825.8,27462,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488199507,1670637.00
02/27/2017 07:45,2,0.000,ALERT,212.61,299.37,60.012,1488199503,"201051344000633","219011344069620",0.00,-8.50,0,294.26,300.57,0.0,0.0,0.000,615883.9,615883.9,27977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488199509,1670638.00
02/27/2017 07:45,2,0.109,ALERT,212.16,299.67,60.012,1488199503,"201051344000469","219011344069620",34.25,-8.50,0,294.86,331.53,3.8,1.8,0.000,618802.7,618802.7,27943,0,0,0,L,1122011218,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1488199510,1670639.00
02/27/2017 07:45,2,0.160,ALERT,210.35,296.36,60.002,1488199503,"201051344000646","219011344069620",22.26,-8.50,0,293.06,332.43,3.6,1.6,0.000,613686.0,613686.0,27843,0,0,0,L,1122011218,0,121.33,120.42,0002,-11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1488199512,1670640.00
02/27/2017 07:45,2,0.201,ALERT,210.57,334.54,59.981,1488199503,"274151322000052","219011344069620",30.16,-8.00,0,293.96,343.55,6.2,4.0,0.022,885450.9,885450.9,27225,0,0,0,L,1151911521,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1488199514,1670641.00
02/27/2017 07:45,2,0.146,ALERT,210.80,296.96,60.002,1488199503,"201051344000585","219011344069620",21.35,-7.00,0,293.06,300.57,3.2,1.1,0.000,624290.2,624290.2,28003,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1488199516,1670642.00
02/27/2017 07:45,2,0.080,ALERT,210.57,296.96,59.996,1488199503,"201051344001230","219011344069620",18.03,-8.50,0,293.66,300.87,1.5,0.0,0.000,617119.3,617119.3,27700,0,0,0,L,1122011218,0,121.33,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1488199518,1670643.00
02/27/2017 07:45,2,0.000,ALERT,211.25,297.26,60.028,1488199503,"201051344000582","219011344069620",0.00,-9.00,0,294.56,301.17,0.0,0.0,0.000,608923.5,608923.5,27886,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488199519,1670644.00
02/27/2017 07:45,2,0.264,ALERT,210.35,338.14,60.002,1488199503,"201051344000955","219011344069620",23.54,-8.00,0,293.36,338.44,6.3,4.2,0.000,624826.9,624826.9,27805,0,0,0,L,1122011218,0,120.65,120.42,0100,-10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1488199521,1670645.00
02/27/2017 07:45,2,0.064,ALERT,210.80,314.70,59.991,1488199503,"274151322000094","219011344069620",25.39,-10.00,0,294.26,431.32,1.7,0.0,0.000,728357.6,728357.6,28214,0,0,0,L,1151911521,0,120.42,121.78,0002,-9,0,0,0,0,0,0,94,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1488199523,1670646.00
02/27/2017 07:45,2,0.283,ALERT,212.16,335.14,59.991,1488199503,"201051344000579","219011344069620",28.45,-7.00,0,296.36,345.06,8.2,6.0,0.018,634627.6,634627.6,27771,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1488199525,1670647.00
02/27/2017 07:45,2,0.000,ALERT,210.57,296.96,59.996,1488199503,"201051344000890","219011344069620",0.00,-8.00,0,294.26,300.87,0.0,0.0,0.000,621027.9,621027.9,27908,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488199527,1670648.00
02/27/2017 07:45,2,0.000,ALERT,210.80,296.66,59.996,1488199503,"201051344000438","219011344069620",0.00,-9.00,0,293.96,300.27,0.0,0.0,0.000,622176.3,622176.3,27889,0,0,0,L,1122011218,0,121.55,120.65,0300,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488199528,1670649.00
02/27/2017 07:45,2,0.000,ALERT,211.03,296.06,59.996,1488199503,"201051344000417","219011344069620",0.00,-8.50,0,293.06,299.97,0.0,0.0,0.000,602051.7,602051.7,28138,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488199530,1670650.00
02/27/2017 07:45,2,0.119,ALERT,210.80,335.44,59.981,1488199503,"274151322000083","219011344069620",29.46,-8.00,0,294.56,343.25,3.6,1.6,0.009,876898.6,876898.6,27279,0,0,0,L,1151911521,0,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1488199532,1670651.00
02/27/2017 07:45,2,0.180,ALERT,211.48,336.04,59.965,1488199503,"274151322000076","219011344069620",31.05,-8.00,0,294.26,345.36,5.7,3.6,0.022,934376.4,934376.4,27378,0,0,0,L,1151911521,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1488199534,1670652.00
02/27/2017 07:45,2,0.068,ALERT,211.70,299.67,59.991,1488199503,"201051344000868","219011344069620",33.42,-8.00,0,296.06,318.30,2.4,0.4,0.000,617282.4,617282.4,27970,0,0,0,L,1122011218,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1488199536,1670653.00
02/27/2017 07:45,2,0.062,ALERT,210.80,298.47,59.991,1488199503,"274151322000095","219011344069620",22.17,-11.00,0,295.46,305.98,1.4,0.0,0.000,925418.3,925418.3,27494,0,0,0,L,1151911521,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1488199538,1670654.00
02/27/2017 07:45,2,0.070,ALERT,211.48,298.77,59.996,1488199503,"201051344000988","219011344069620",33.73,-7.00,0,293.06,327.92,2.4,0.4,0.000,575371.1,575371.1,27996,0,0,0,L,1122011218,0,120.42,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1488199539,1670655.00
02/27/2017 07:45,2,0.000,ALERT,210.57,295.76,60.012,1488199503,"201051344001025","219011344069620",0.00,-9.00,0,293.06,300.27,0.0,0.0,0.000,621810.5,621810.5,28083,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488199541,1670656.00
02/27/2017 07:45,2,0.256,ALERT,211.70,335.14,59.986,1488199503,"201051344000458","219011344069620",30.22,-5.50,0,295.76,344.15,7.9,5.7,0.013,627614.3,627614.3,27589,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1488199543,1670657.00
02/27/2017 07:45,2,0.295,ALERT,212.38,336.94,59.991,1488199503,"201051344000853","219011344069620",29.98,-7.00,0,295.76,345.36,9.0,6.7,0.027,627545.5,627545.5,27431,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1488199545,1670658.00
02/27/2017 07:45,2,0.000,ALERT,211.03,296.66,60.002,1488199503,"201051344000685","219011344069620",0.00,-8.50,0,293.36,300.87,0.0,0.0,0.000,622042.3,622042.3,27767,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488199547,1670659.00
02/27/2017 07:45,2,0.000,ALERT,210.80,296.06,59.991,1488199503,"201051344000917","219011344069620",0.00,-6.50,0,292.76,299.97,0.0,0.0,0.000,619273.7,619273.7,27753,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488199548,1670660.00
02/27/2017 07:45,2,0.139,ALERT,210.80,296.66,59.991,1488199503,"201051344001145","219011344069620",22.11,-8.50,0,293.96,333.63,3.1,1.1,0.000,625976.4,625976.4,27599,0,0,0,L,1122011218,0,121.33,120.65,0002,-8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1488199550,1670661.00
02/27/2017 07:45,2,0.000,ALERT,210.80,295.76,59.991,1488199503,"201051344000651","219011344069620",0.00,-10.00,0,293.36,299.37,0.0,0.0,0.000,616830.6,616830.6,27954,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488199552,1670662.00
02/27/2017 07:45,2,0.008,ALERT,210.35,296.96,59.991,1488199503,"274151322000088","219011344069620",30.55,-8.00,0,293.66,304.18,0.0,0.0,0.000,840319.6,840319.6,27504,0,0,0,L,1151911521,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1488199554,1670663.00
02/27/2017 07:45,2,0.008,ALERT,211.25,296.06,59.991,1488199503,"274151322000068","219011344069620",44.91,-7.00,0,293.66,431.62,0.0,0.0,0.000,729263.3,729263.3,28108,0,0,0,L,1151911521,0,120.88,122.01,0002,-7,0,0,0,0,0,0,128,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1488199556,1670664.00
02/27/2017 07:45,2,0.141,ALERT,210.35,296.66,59.965,1488199503,"201051344001135","219011344069620",22.44,-8.00,0,293.66,313.50,3.2,1.2,0.000,612309.1,612309.1,27995,0,0,0,L,1122011218,0,121.10,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1488199557,1670665.00
02/27/2017 07:45,2,0.242,ALERT,211.25,334.84,60.018,1488199503,"201051344000594","219011344069620",21.59,-8.00,0,295.46,373.61,5.3,3.2,0.009,629661.5,629661.5,27846,0,0,0,L,1122011218,0,120.65,120.88,0100,-10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1488199559,1670666.00
02/27/2017 07:45,2,0.000,ALERT,210.80,296.06,60.002,1488199503,"201051344001203","219011344069620",0.00,-8.50,0,293.66,301.17,0.0,0.0,0.000,620405.0,620405.0,28015,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488199561,1670667.00
02/27/2017 07:45,2,0.016,ALERT,210.35,296.66,59.986,1488199503,"274151322000054","219011344069620",32.80,-7.00,0,293.96,319.21,0.0,0.0,0.000,857677.9,857677.9,27408,0,0,0,L,1151911521,0,120.65,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1488199563,1670668.00
02/27/2017 07:45,2,0.162,ALERT,211.70,298.17,59.991,1488199503,"201051344000867","219011344069620",22.84,-6.50,0,295.16,308.39,3.7,1.7,0.000,616119.5,616119.5,28007,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1488199565,1670669.00
02/27/2017 07:45,2,0.000,ALERT,210.57,296.36,59.996,1488199503,"201051344001093","219011344069620",0.00,-6.50,0,293.66,300.27,0.0,0.0,0.000,618101.3,618101.3,27854,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488199567,1670670.00
02/27/2017 07:45,2,0.119,ALERT,211.48,337.54,59.954,1488199503,"201051344000900","219011344069620",24.51,-8.00,0,295.16,338.14,3.0,1.0,0.000,635587.5,635587.5,27346,0,0,0,L,1122011218,0,120.88,121.33,0100,-10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1488199569,1670671.00
02/27/2017 07:45,2,0.215,ALERT,211.93,335.14,59.996,1488199503,"201051344000648","219011344069620",27.49,-8.50,0,295.16,354.37,6.0,3.9,0.004,625620.2,625620.2,27423,0,0,0,L,1122011218,0,120.42,121.78,0100,-11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1488199570,1670672.00
02/27/2017 07:45,2,0.209,ALERT,211.70,334.84,60.012,1488199503,"201051344000569","219011344069620",28.05,-7.00,0,296.66,360.99,6.0,3.8,0.009,637124.5,637124.5,27323,0,0,0,L,1122011218,0,120.42,121.55,0002,-9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1488199572,1670673.00
02/27/2017 07:45,2,0.250,ALERT,211.48,334.54,59.991,1488199503,"201051344000983","219011344069620",29.60,-7.00,0,296.06,346.56,7.5,5.4,0.022,628558.8,628558.8,27524,0,0,0,L,1122011218,0,120.65,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1488199574,1670674.00
02/27/2017 07:45,2,0.143,ALERT,211.70,298.47,60.002,1488199503,"201051344001158","219011344069620",21.11,-9.00,0,295.46,318.00,3.1,1.0,0.000,616683.5,616683.5,27881,0,0,0,L,1122011218,0,120.42,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1488199576,1670675.00
02/27/2017 07:45,2,0.232,ALERT,211.93,336.04,59.996,1488199503,"201051344000576","219011344069620",27.15,-7.00,0,295.76,354.67,6.4,4.3,0.004,628339.5,628339.5,27396,0,0,0,L,1122011218,0,120.88,121.10,0100,-11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1488199578,1670676.00
02/27/2017 07:45,2,0.064,ALERT,210.35,296.06,60.002,1488199503,"274151322000087","219011344069620",16.12,-7.00,0,293.06,304.18,1.0,0.0,0.000,829254.0,829254.0,27752,0,0,0,L,1151911521,0,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1488199579,1670677.00
02/27/2017 08:00,2,0.297,ACTIVE,211.93,336.34,59.981,1488200403,"201051344000645","219011344069620",30.38,-6.00,0,297.87,353.77,9.2,6.9,0.031,627750.6,627750.6,27436,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200404,1670678.00
02/27/2017 08:00,2,0.018,ALERT,210.57,296.66,59.991,1488200403,"274151322000085","219011344069620",32.84,-8.00,0,294.56,319.51,0.0,0.0,0.000,855825.8,855825.8,27464,0,0,0,L,1151911521,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488200406,1670679.00
02/27/2017 08:00,2,0.146,ALERT,212.16,298.77,59.991,1488200403,"201051344000633","219011344069620",12.58,-8.00,0,295.46,331.23,1.9,0.0,0.000,615884.0,615884.0,27979,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1488200408,1670680.00
02/27/2017 08:00,2,0.189,ALERT,211.48,298.47,59.996,1488200403,"201051344000469","219011344069620",17.67,-8.00,0,296.06,330.93,3.4,1.4,0.000,618803.1,618803.1,27945,0,0,0,L,1122011218,0,120.20,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488200410,1670681.00
02/27/2017 08:00,2,0.164,ALERT,210.80,296.66,60.012,1488200403,"201051344000646","219011344069620",22.82,-8.00,0,294.26,334.24,3.8,1.7,0.000,613686.4,613686.4,27845,0,0,0,L,1122011218,0,121.10,120.65,0002,-10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200412,1670682.00
02/27/2017 08:00,2,0.221,ACTIVE,210.35,333.63,59.991,1488200403,"274151322000052","219011344069620",30.69,-6.50,0,330.63,338.74,7.0,4.8,0.031,885451.7,885451.7,27227,0,0,0,L,1151911521,0,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200413,1670683.00
02/27/2017 08:00,2,0.152,ACTIVE,211.03,296.96,59.975,1488200403,"201051344000585","219011344069620",22.36,-6.50,0,294.26,307.18,3.5,1.4,0.000,624290.4,624290.4,28005,0,0,0,L,1122011218,0,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200414,1670684.00
02/27/2017 08:00,2,0.064,ALERT,210.80,296.96,60.002,1488200403,"201051344001230","219011344069620",32.52,-8.00,0,293.66,313.80,2.2,0.2,0.000,617119.3,617119.3,27702,0,0,0,L,1122011218,0,121.33,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488200415,1670685.00
02/27/2017 08:00,2,0.000,ALERT,211.25,297.57,59.991,1488200403,"201051344000582","219011344069620",0.00,-9.00,0,295.16,308.09,0.0,0.0,0.000,608923.5,608923.5,27888,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488200417,1670686.00
02/27/2017 08:00,2,0.287,ALERT,210.57,332.73,60.007,1488200403,"201051344000955","219011344069620",27.65,-7.00,0,294.26,344.45,8.1,5.8,0.009,624827.9,624827.9,27807,0,0,0,L,1122011218,0,120.65,120.65,0002,-8,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200419,1670687.00
02/27/2017 08:00,2,0.117,ALERT,210.80,334.84,59.996,1488200403,"274151322000094","219011344069620",30.08,-8.00,0,294.26,431.62,3.6,1.5,0.013,728357.7,728357.7,28216,0,0,0,L,1151911521,0,120.65,121.78,0002,-9,0,0,0,0,0,0,108,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200421,1670688.00
02/27/2017 08:00,2,0.295,ALERT,211.48,334.84,59.970,1488200403,"201051344000579","219011344069620",29.98,-6.00,0,298.17,351.07,9.0,6.7,0.013,634628.9,634628.9,27773,0,0,0,L,1122011218,0,120.65,120.88,0002,-10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200423,1670689.00
02/27/2017 08:00,2,0.000,ALERT,210.57,296.66,59.986,1488200403,"201051344000890","219011344069620",0.00,-8.00,0,295.16,308.09,0.0,0.0,0.000,621027.9,621027.9,27910,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488200424,1670690.00
02/27/2017 08:00,2,0.107,ALERT,211.03,296.66,60.002,1488200403,"201051344000438","219011344069620",33.44,-8.50,0,293.96,323.72,3.7,1.6,0.000,622176.4,622176.4,27891,0,0,0,L,1122011218,0,121.33,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1488200426,1670691.00
02/27/2017 08:00,2,0.000,ALERT,210.80,295.76,59.975,1488200403,"201051344000417","219011344069620",0.00,-8.50,0,293.96,306.88,0.0,0.0,0.000,602051.7,602051.7,28140,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488200428,1670692.00
02/27/2017 08:00,2,0.207,ACTIVE,210.57,335.44,59.981,1488200403,"274151322000083","219011344069620",29.60,-6.50,0,317.70,354.97,6.2,4.1,0.027,876899.2,876899.2,27281,0,0,0,L,1151911521,0,120.65,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200429,1670693.00
02/27/2017 08:00,2,0.223,ACTIVE,211.03,334.54,59.981,1488200403,"274151322000076","219011344069620",30.36,-6.00,0,332.43,339.65,6.8,4.7,0.027,934377.0,934377.0,27380,0,0,0,L,1151911521,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200430,1670694.00
02/27/2017 08:00,2,0.146,ALERT,211.25,299.07,59.991,1488200403,"201051344000868","219011344069620",19.74,-7.00,0,297.57,325.52,3.0,0.9,0.000,617282.5,617282.5,27972,0,0,0,L,1122011218,0,120.42,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1488200432,1670695.00
02/27/2017 08:00,2,0.191,ACTIVE,210.57,334.24,59.986,1488200403,"274151322000095","219011344069620",19.38,-8.00,0,295.76,343.85,3.8,1.7,0.009,925418.4,925418.4,27496,0,0,0,L,1151911521,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200433,1670696.00
02/27/2017 08:00,2,0.068,ALERT,211.03,298.17,59.981,1488200403,"201051344000988","219011344069620",34.11,-7.00,0,294.26,331.23,2.4,0.4,0.000,575371.1,575371.1,27998,0,0,0,L,1122011218,0,120.20,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488200435,1670697.00
02/27/2017 08:00,2,0.000,ALERT,210.35,295.46,59.981,1488200403,"201051344001025","219011344069620",0.00,-8.50,0,293.66,306.88,0.0,0.0,0.000,621810.5,621810.5,28085,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488200436,1670698.00
02/27/2017 08:00,2,0.268,ALERT,211.25,338.14,59.986,1488200403,"201051344000458","219011344069620",31.25,-5.00,0,297.57,349.26,8.5,6.3,0.018,627615.5,627615.5,27591,0,0,0,L,1122011218,0,120.88,121.10,0002,-8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200438,1670699.00
02/27/2017 08:00,2,0.314,ACTIVE,211.93,336.64,59.986,1488200403,"201051344000853","219011344069620",30.18,-6.50,0,331.53,343.25,9.7,7.4,0.035,627546.7,627546.7,27433,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200439,1670700.00
02/27/2017 08:00,2,0.000,ALERT,211.03,296.36,59.949,1488200403,"201051344000685","219011344069620",0.00,-8.00,0,294.26,308.09,0.0,0.0,0.000,622042.3,622042.3,27769,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488200441,1670701.00
02/27/2017 08:00,2,0.072,ALERT,210.80,296.06,59.986,1488200403,"201051344000917","219011344069620",25.84,-6.50,0,293.36,306.58,1.8,0.0,0.000,619273.7,619273.7,27755,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1488200443,1670702.00
02/27/2017 08:00,2,0.143,ALERT,210.57,296.06,59.981,1488200403,"201051344001145","219011344069620",22.88,-8.00,0,294.86,334.24,3.4,1.3,0.000,625976.7,625976.7,27601,0,0,0,L,1122011218,0,120.88,120.42,0002,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200445,1670703.00
02/27/2017 08:00,2,0.000,ALERT,210.35,294.86,59.991,1488200403,"201051344000651","219011344069620",0.00,-9.00,0,293.96,306.28,0.0,0.0,0.000,616830.6,616830.6,27956,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488200446,1670704.00
02/27/2017 08:00,2,0.049,ALERT,209.90,296.06,60.002,1488200403,"274151322000088","219011344069620",20.73,-7.00,0,294.26,298.77,1.0,0.0,0.000,840319.6,840319.6,27506,0,0,0,L,1151911521,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1488200448,1670705.00
02/27/2017 08:00,2,0.008,ALERT,211.03,295.76,59.975,1488200403,"274151322000068","219011344069620",45.62,-6.50,0,294.26,437.33,0.0,0.0,0.000,729263.3,729263.3,28110,0,0,0,L,1151911521,0,120.88,121.78,0002,-5,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1488200450,1670706.00
02/27/2017 08:00,2,0.162,ACTIVE,210.57,331.53,59.981,1488200403,"201051344001135","219011344069620",27.25,-7.00,0,294.86,361.59,4.5,2.4,0.000,612309.5,612309.5,27997,0,0,0,L,1122011218,0,120.88,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200451,1670707.00
02/27/2017 08:00,2,0.254,ACTIVE,211.03,334.24,59.975,1488200403,"201051344000594","219011344069620",25.15,-7.00,0,295.76,359.78,6.5,4.3,0.009,629662.3,629662.3,27848,0,0,0,L,1122011218,0,120.42,120.65,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200452,1670708.00
02/27/2017 08:00,2,0.000,ALERT,210.80,296.06,59.975,1488200403,"201051344001203","219011344069620",0.00,-8.50,0,294.26,307.78,0.0,0.0,0.000,620405.0,620405.0,28017,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488200453,1670709.00
02/27/2017 08:00,2,0.068,ALERT,210.12,296.96,59.959,1488200403,"274151322000054","219011344069620",22.52,-6.50,0,294.86,311.09,1.6,0.0,0.000,857677.9,857677.9,27410,0,0,0,L,1151911521,0,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1488200455,1670710.00
02/27/2017 08:00,2,0.193,ALERT,211.70,333.93,59.986,1488200403,"201051344000867","219011344069620",27.19,-6.00,0,296.36,354.37,5.4,3.3,0.004,616119.9,616119.9,28009,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200457,1670711.00
02/27/2017 08:00,2,0.000,ALERT,210.57,296.06,59.981,1488200403,"201051344001093","219011344069620",0.00,-6.50,0,294.26,306.88,0.0,0.0,0.000,618101.3,618101.3,27856,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488200459,1670712.00
02/27/2017 08:00,2,0.225,ACTIVE,211.25,335.14,59.981,1488200403,"201051344000900","219011344069620",30.77,-6.50,0,295.76,347.16,7.1,4.9,0.035,635588.2,635588.2,27348,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200460,1670713.00
02/27/2017 08:00,2,0.318,ACTIVE,211.48,343.85,59.975,1488200403,"201051344000648","219011344069620",31.85,-8.00,0,295.46,350.77,10.3,8.0,0.031,625621.6,625621.6,27425,0,0,0,L,1122011218,0,120.42,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200461,1670714.00
02/27/2017 08:00,2,0.252,ALERT,211.48,339.65,59.986,1488200403,"201051344000569","219011344069620",31.37,-6.00,0,296.96,347.16,8.0,5.8,0.018,637125.5,637125.5,27325,0,0,0,L,1122011218,0,120.20,121.33,0002,-8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200462,1670715.00
02/27/2017 08:00,2,0.283,ACTIVE,211.48,345.96,59.954,1488200403,"201051344000983","219011344069620",32.03,-6.00,0,329.73,352.27,9.2,7.0,0.031,628560.0,628560.0,27526,0,0,0,L,1122011218,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200463,1670716.00
02/27/2017 08:00,2,0.193,ACTIVE,211.48,298.47,59.986,1488200403,"201051344001158","219011344069620",20.56,-8.50,0,296.06,300.57,4.0,2.0,0.000,616683.7,616683.7,27883,0,0,0,L,1122011218,0,120.42,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200464,1670717.00
02/27/2017 08:00,2,0.348,ACTIVE,211.93,336.34,60.012,1488200403,"201051344000576","219011344069620",30.53,-6.50,0,296.36,345.36,10.8,8.5,0.040,628341.0,628341.0,27398,0,0,0,L,1122011218,0,121.10,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488200465,1670718.00
02/27/2017 08:00,2,0.105,ALERT,210.57,295.76,59.970,1488200403,"274151322000087","219011344069620",20.44,-7.00,0,293.66,298.17,2.1,0.2,0.000,829254.0,829254.0,27754,0,0,0,L,1151911521,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1488200467,1670719.00
02/27/2017 08:15,2,0.459,ACTIVE,212.38,337.54,59.981,1488201303,"201051344000645","219011344069620",30.26,-5.00,0,330.63,354.37,14.1,11.7,0.075,627753.1,627753.1,27437,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201304,1670720.00
02/27/2017 08:15,2,0.057,ALERT,211.03,298.17,59.981,1488201303,"274151322000085","219011344069620",19.18,-6.50,0,294.86,320.11,1.1,0.0,0.000,855825.8,855825.8,27466,0,0,0,L,1151911521,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1488201306,1670721.00
02/27/2017 08:15,2,0.174,ACTIVE,212.38,298.77,59.981,1488201303,"201051344000633","219011344069620",21.83,-7.00,0,294.26,306.58,3.8,1.8,0.000,615884.3,615884.3,27981,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201307,1670722.00
02/27/2017 08:15,2,0.213,ACTIVE,211.70,299.07,59.970,1488201303,"201051344000469","219011344069620",23.34,-7.00,0,295.16,306.58,5.1,3.0,0.000,618803.7,618803.7,27947,0,0,0,L,1122011218,0,120.42,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201308,1670723.00
02/27/2017 08:15,2,0.445,ACTIVE,210.35,333.03,59.970,1488201303,"201051344000646","219011344069620",20.69,-6.50,0,294.56,423.81,9.4,7.1,0.053,613687.5,613687.5,27847,0,0,0,L,1122011218,0,121.33,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201309,1670724.00
02/27/2017 08:15,2,0.258,ACTIVE,210.57,364.89,59.970,1488201303,"274151322000052","219011344069620",34.05,-4.00,0,331.23,369.10,8.9,6.7,0.031,885453.2,885453.2,27228,0,0,0,L,1151911521,0,120.20,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201310,1670725.00
02/27/2017 08:15,2,0.260,ACTIVE,210.57,331.83,60.002,1488201303,"201051344000585","219011344069620",21.99,-5.50,0,294.86,336.34,5.8,3.7,0.013,624291.2,624291.2,28006,0,0,0,L,1122011218,0,120.88,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201311,1670726.00
02/27/2017 08:15,2,0.064,ALERT,210.35,295.46,59.975,1488201303,"201051344001230","219011344069620",33.95,-7.00,0,294.26,326.72,2.3,0.3,0.000,617119.3,617119.3,27704,0,0,0,L,1122011218,0,121.10,119.97,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488201312,1670727.00
02/27/2017 08:15,2,0.000,ALERT,210.80,295.76,60.002,1488201303,"201051344000582","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,608923.5,608923.5,27890,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488201314,1670728.00
02/27/2017 08:15,2,0.348,ACTIVE,210.35,355.28,60.012,1488201303,"201051344000955","219011344069620",33.00,-5.50,0,316.80,362.49,11.7,9.3,0.040,624829.8,624829.8,27809,0,0,0,L,1122011218,0,120.65,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201315,1670729.00
02/27/2017 08:15,2,0.203,ACTIVE,210.80,398.56,59.965,1488201303,"274151322000094","219011344069620",37.65,-6.00,0,332.13,401.56,7.8,5.6,0.035,728358.6,728358.6,28218,0,0,0,L,1151911521,0,120.42,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201316,1670730.00
02/27/2017 08:15,2,0.383,ACTIVE,211.70,355.28,59.975,1488201303,"201051344000579","219011344069620",32.96,-5.00,0,330.03,363.09,12.9,10.5,0.053,634631.1,634631.1,27775,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201317,1670731.00
02/27/2017 08:15,2,0.113,ALERT,210.12,295.46,59.970,1488201303,"201051344000890","219011344069620",32.42,-6.50,0,294.56,313.50,3.8,1.7,0.000,621028.2,621028.2,27912,0,0,0,L,1122011218,0,121.10,119.97,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488201319,1670732.00
02/27/2017 08:15,2,0.107,ALERT,210.35,294.86,59.986,1488201303,"201051344000438","219011344069620",34.65,-8.00,0,291.85,334.84,3.9,1.8,0.000,622176.9,622176.9,27893,0,0,0,L,1122011218,0,121.10,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488201321,1670733.00
02/27/2017 08:15,2,0.000,ALERT,210.57,294.56,59.981,1488201303,"201051344000417","219011344069620",0.00,-7.00,0,293.66,297.87,0.0,0.0,0.000,602051.7,602051.7,28142,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488201322,1670734.00
02/27/2017 08:15,2,0.350,ACTIVE,211.03,337.24,59.981,1488201303,"274151322000083","219011344069620",30.99,-5.00,0,331.53,343.25,11.0,8.7,0.066,876900.8,876900.8,27282,0,0,0,L,1151911521,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201323,1670735.00
02/27/2017 08:15,2,0.383,ACTIVE,211.48,339.04,59.975,1488201303,"274151322000076","219011344069620",31.39,-5.00,0,332.73,351.07,12.2,9.8,0.066,934378.9,934378.9,27381,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201324,1670736.00
02/27/2017 08:15,2,0.176,ALERT,211.70,335.14,59.954,1488201303,"201051344000868","219011344069620",26.44,-6.50,0,296.36,341.15,4.7,2.6,0.004,617282.9,617282.9,27974,0,0,0,L,1122011218,0,120.88,121.33,0002,-9,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201326,1670737.00
02/27/2017 08:15,2,0.330,ACTIVE,211.03,335.74,59.981,1488201303,"274151322000095","219011344069620",19.80,-6.50,0,331.23,339.04,6.6,4.5,0.040,925419.2,925419.2,27497,0,0,0,L,1151911521,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201327,1670738.00
02/27/2017 08:15,2,0.135,ALERT,211.48,298.47,59.970,1488201303,"201051344000988","219011344069620",19.20,-6.50,0,293.36,331.83,2.6,0.6,0.000,575371.2,575371.2,28000,0,0,0,L,1122011218,0,120.65,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1488201329,1670739.00
02/27/2017 08:15,2,0.076,ALERT,210.12,293.96,59.975,1488201303,"201051344001025","219011344069620",31.33,-8.00,0,293.36,302.07,2.5,0.4,0.000,621810.5,621810.5,28087,0,0,0,L,1122011218,0,120.65,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1488201330,1670740.00
02/27/2017 08:15,2,0.354,ACTIVE,211.70,362.79,59.991,1488201303,"201051344000458","219011344069620",33.79,-3.00,0,330.93,368.20,12.2,9.8,0.044,627617.6,627617.6,27593,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201331,1670741.00
02/27/2017 08:15,2,0.432,ACTIVE,212.38,352.57,59.991,1488201303,"201051344000853","219011344069620",32.60,-5.00,0,330.63,358.88,14.3,11.8,0.075,627549.3,627549.3,27434,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201332,1670742.00
02/27/2017 08:15,2,0.088,ALERT,210.80,295.16,59.981,1488201303,"201051344000685","219011344069620",34.09,-7.00,0,293.96,327.02,3.1,1.0,0.000,622042.5,622042.5,27771,0,0,0,L,1122011218,0,121.78,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488201334,1670743.00
02/27/2017 08:15,2,0.064,ALERT,210.57,297.87,59.991,1488201303,"201051344000917","219011344069620",31.59,-6.00,0,292.76,315.00,2.1,0.1,0.000,619273.7,619273.7,27757,0,0,0,L,1122011218,0,121.10,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488201336,1670744.00
02/27/2017 08:15,2,0.055,ALERT,210.57,295.16,59.975,1488201303,"201051344001145","219011344069620",35.46,-6.50,0,294.26,342.65,2.0,0.0,0.000,625976.9,625976.9,27603,0,0,0,L,1122011218,0,121.10,120.42,0002,-7,0,0,0,0,0,0,123,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201338,1670745.00
02/27/2017 08:15,2,0.094,ALERT,210.35,294.56,59.996,1488201303,"201051344000651","219011344069620",31.87,-8.50,0,293.36,309.29,3.1,1.0,0.000,616830.7,616830.7,27958,0,0,0,L,1122011218,0,121.33,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488201340,1670746.00
02/27/2017 08:15,2,0.074,ACTIVE_NO_POWER,210.57,298.17,59.986,1488201303,"274151322000088","219011344069620",24.25,-6.00,0,294.56,301.47,1.8,0.0,0.000,840319.6,840319.6,27508,0,0,0,L,1151911521,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201341,1670747.00
02/27/2017 08:15,2,0.125,ALERT,211.70,336.64,59.991,1488201303,"274151322000068","219011344069620",30.20,-5.00,0,293.96,436.73,3.8,1.7,0.013,729263.6,729263.6,28112,0,0,0,L,1151911521,0,121.33,122.01,0002,-5,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201342,1670748.00
02/27/2017 08:15,2,0.215,ALERT,210.35,331.53,59.996,1488201303,"201051344001135","219011344069620",30.53,-5.50,0,294.56,337.24,6.7,4.5,0.018,612310.4,612310.4,27998,0,0,0,L,1122011218,0,121.10,120.42,0002,-6,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201344,1670749.00
02/27/2017 08:15,2,0.268,ALERT,211.48,334.84,59.991,1488201303,"201051344000594","219011344069620",29.44,-6.00,0,295.46,341.75,8.0,5.8,0.013,629663.6,629663.6,27849,0,0,0,L,1122011218,0,120.88,120.88,0002,-8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201346,1670750.00
02/27/2017 08:15,2,0.000,ALERT,210.35,294.86,59.996,1488201303,"201051344001203","219011344069620",0.00,-8.00,0,293.96,299.97,0.0,0.0,0.000,620405.0,620405.0,28019,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488201348,1670751.00
02/27/2017 08:15,2,0.092,ACTIVE,210.57,334.54,59.996,1488201303,"274151322000054","219011344069620",28.80,-4.00,0,295.46,342.35,2.7,0.7,0.000,857677.9,857677.9,27412,0,0,0,L,1151911521,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201349,1670752.00
02/27/2017 08:15,2,0.248,ACTIVE,211.93,335.14,59.975,1488201303,"201051344000867","219011344069620",30.30,-5.00,0,294.56,339.65,7.7,5.5,0.018,616121.0,616121.0,28011,0,0,0,L,1122011218,0,121.33,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201350,1670753.00
02/27/2017 08:15,2,0.000,ALERT,210.35,295.16,59.986,1488201303,"201051344001093","219011344069620",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,618101.3,618101.3,27858,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488201352,1670754.00
02/27/2017 08:15,2,0.387,ACTIVE,211.70,337.54,60.002,1488201303,"201051344000900","219011344069620",30.18,-5.50,0,329.13,361.29,11.8,9.5,0.080,635590.1,635590.1,27349,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201353,1670755.00
02/27/2017 08:15,2,0.469,ACTIVE,211.93,336.94,60.012,1488201303,"201051344000648","219011344069620",30.63,-6.00,0,331.83,361.59,14.6,12.2,0.075,625624.2,625624.2,27426,0,0,0,L,1122011218,0,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201353,1670756.00
02/27/2017 08:15,2,0.340,ACTIVE,211.93,361.89,59.986,1488201303,"201051344000569","219011344069620",33.70,-5.00,0,331.53,372.71,11.7,9.3,0.049,637127.5,637127.5,27327,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201354,1670757.00
02/27/2017 08:15,2,0.447,ACTIVE,211.70,337.24,59.996,1488201303,"201051344000983","219011344069620",30.49,-4.00,0,331.23,356.18,13.8,11.4,0.084,628562.4,628562.4,27527,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201355,1670758.00
02/27/2017 08:15,2,0.215,ACTIVE,211.93,335.14,59.986,1488201303,"201051344001158","219011344069620",24.33,-6.50,0,296.36,344.45,5.3,3.2,0.004,616684.4,616684.4,27884,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201356,1670759.00
02/27/2017 08:15,2,0.486,ACTIVE,212.16,340.85,59.991,1488201303,"201051344000576","219011344069620",31.35,-5.50,0,330.33,353.17,15.5,13.1,0.075,628343.8,628343.8,27399,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201357,1670760.00
02/27/2017 08:15,2,0.168,ACTIVE,211.03,335.74,59.981,1488201303,"274151322000087","219011344069620",21.23,-5.00,0,294.26,344.45,3.6,1.5,0.009,829254.3,829254.3,27756,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488201358,1670761.00
02/27/2017 08:30,2,0.576,ACTIVE,213.96,341.45,59.981,1488202203,"201051344000645","219011344069620",30.36,-3.00,0,331.53,361.29,17.8,15.2,0.106,627756.4,627756.4,27438,0,0,0,L,1122011218,0,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202204,1670762.00
02/27/2017 08:30,2,0.072,ALERT,212.16,299.07,59.975,1488202203,"274151322000085","219011344069620",23.08,-5.50,0,277.73,324.02,1.7,0.0,0.000,855825.8,855825.8,27468,0,0,0,L,1151911521,0,122.23,122.23,0002,-3,0,0,0,0,0,0,1,969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202206,1670763.00
02/27/2017 08:30,2,0.191,ALERT,214.19,315.30,59.981,1488202203,"201051344000633","219011344069620",25.15,-6.00,0,252.78,338.14,4.9,2.8,0.000,615884.8,615884.8,27982,0,0,0,L,1122011218,0,122.46,122.68,0002,-6,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202208,1670764.00
02/27/2017 08:30,2,0.217,ACTIVE,213.51,331.83,59.975,1488202203,"201051344000469","219011344069620",26.62,-6.00,0,296.36,334.84,5.9,3.8,0.000,618804.5,618804.5,27948,0,0,0,L,1122011218,0,121.33,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202209,1670765.00
02/27/2017 08:30,2,0.541,ACTIVE,212.61,337.24,59.981,1488202203,"201051344000646","219011344069620",20.65,-5.00,0,287.05,344.15,11.3,9.0,0.066,613689.5,613689.5,27848,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202210,1670766.00
02/27/2017 08:30,2,0.496,ACTIVE,212.16,339.34,59.975,1488202203,"274151322000052","219011344069620",31.21,-3.00,0,329.43,372.41,15.7,13.2,0.093,885455.9,885455.9,27229,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202211,1670767.00
02/27/2017 08:30,2,0.320,ACTIVE,212.83,336.64,59.986,1488202203,"201051344000585","219011344069620",21.99,-4.00,0,286.74,343.55,7.2,5.0,0.027,624292.2,624292.2,28007,0,0,0,L,1122011218,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202212,1670768.00
02/27/2017 08:30,2,0.141,ALERT,212.61,299.37,59.986,1488202203,"201051344001230","219011344069620",15.98,-6.00,0,254.58,326.72,2.3,0.3,0.000,617119.4,617119.4,27706,0,0,0,L,1122011218,0,122.23,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1488202213,1670769.00
02/27/2017 08:30,2,0.000,ALERT,213.06,299.97,60.023,1488202203,"201051344000582","219011344069620",0.00,-7.00,0,254.58,301.77,0.0,0.0,0.000,608923.5,608923.5,27892,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488202215,1670770.00
02/27/2017 08:30,2,0.412,ACTIVE,212.38,370.30,59.991,1488202203,"201051344000955","219011344069620",34.47,-3.50,0,328.82,376.01,14.3,11.9,0.066,624832.5,624832.5,27810,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202216,1670771.00
02/27/2017 08:30,2,0.258,ACTIVE,212.16,449.05,59.986,1488202203,"274151322000094","219011344069620",42.86,-3.00,0,333.03,461.38,11.2,8.9,0.057,728360.4,728360.4,28219,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202217,1670772.00
02/27/2017 08:30,2,0.451,ACTIVE,213.51,368.50,59.975,1488202203,"201051344000579","219011344069620",34.31,-3.00,0,331.23,374.51,15.7,13.2,0.071,634634.0,634634.0,27776,0,0,0,L,1122011218,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202218,1670773.00
02/27/2017 08:30,2,0.111,ALERT,212.38,299.37,59.986,1488202203,"201051344000890","219011344069620",33.04,-6.00,0,263.60,317.40,3.8,1.7,0.000,621028.6,621028.6,27914,0,0,0,L,1122011218,0,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488202220,1670774.00
02/27/2017 08:30,2,0.174,ALERT,212.83,298.77,59.981,1488202203,"201051344000438","219011344069620",13.02,-7.00,0,253.98,351.67,2.3,0.3,0.000,622177.3,622177.3,27895,0,0,0,L,1122011218,0,122.23,121.78,0002,-7,0,0,0,0,0,0,39,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488202222,1670775.00
02/27/2017 08:30,2,0.000,ALERT,212.83,298.47,59.981,1488202203,"201051344000417","219011344069620",0.00,-6.50,0,253.98,300.27,0.0,0.0,0.000,602051.7,602051.7,28144,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488202223,1670776.00
02/27/2017 08:30,2,0.477,ACTIVE,212.38,339.65,59.986,1488202203,"274151322000083","219011344069620",30.32,-3.50,0,326.42,345.36,14.6,12.2,0.093,876903.4,876903.4,27283,0,0,0,L,1151911521,0,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202224,1670777.00
02/27/2017 08:30,2,0.506,ACTIVE,213.06,345.06,59.986,1488202203,"274151322000076","219011344069620",31.69,-2.50,0,332.43,354.37,16.2,13.7,0.093,934381.8,934381.8,27382,0,0,0,L,1151911521,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202225,1670778.00
