ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 08:30,2,0.221,ALERT,213.29,337.54,59.986,1488202203,"201051344000868","219011344069620",25.45,-5.50,0,290.05,349.56,5.7,3.6,0.004,617283.7,617283.7,27976,0,0,0,L,1122011218,0,121.78,122.68,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202227,1670779.00
02/27/2017 08:30,2,0.182,ALERT,211.93,345.66,59.981,1488202203,"274151322000095","219011344069620",31.87,-5.50,0,288.55,355.58,5.9,3.7,0.027,925420.5,925420.5,27498,0,0,0,L,1151911521,0,122.23,122.01,0002,-6,0,0,0,0,0,0,1,984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202229,1670780.00
02/27/2017 08:30,2,0.162,ACTIVE,213.06,301.17,59.986,1488202203,"201051344000988","219011344069620",18.98,-5.50,0,268.71,302.98,3.1,1.1,0.000,575371.4,575371.4,28002,0,0,0,L,1122011218,0,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202230,1670781.00
02/27/2017 08:30,2,0.078,ALERT,212.61,298.47,59.996,1488202203,"201051344001025","219011344069620",32.12,-7.00,0,260.90,309.59,2.6,0.6,0.000,621810.6,621810.6,28089,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488202232,1670782.00
02/27/2017 08:30,2,0.426,ACTIVE,213.29,366.70,60.007,1488202203,"201051344000458","219011344069620",34.15,-1.50,0,330.33,374.21,14.8,12.4,0.071,627620.3,627620.3,27594,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202232,1670783.00
02/27/2017 08:30,2,0.578,ACTIVE,213.96,342.35,59.991,1488202203,"201051344000853","219011344069620",30.79,-3.50,0,332.43,363.99,18.1,15.5,0.110,627552.7,627552.7,27435,0,0,0,L,1122011218,0,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202233,1670784.00
02/27/2017 08:30,2,0.148,ALERT,213.06,299.07,59.975,1488202203,"201051344000685","219011344069620",15.39,-6.00,0,253.98,330.93,2.3,0.3,0.000,622042.6,622042.6,27773,0,0,0,L,1122011218,0,122.91,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1488202235,1670785.00
02/27/2017 08:30,2,0.064,ALERT,212.83,298.77,60.002,1488202203,"201051344000917","219011344069620",33.22,-5.00,0,252.78,321.01,2.2,0.2,0.000,619273.7,619273.7,27759,0,0,0,L,1122011218,0,122.23,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488202237,1670786.00
02/27/2017 08:30,2,0.139,ALERT,213.29,321.31,59.970,1488202203,"201051344001145","219011344069620",23.89,-5.50,0,287.35,344.45,3.4,1.3,0.000,625977.6,625977.6,27605,0,0,0,L,1122011218,0,122.46,121.55,0002,-5,0,0,0,0,0,0,28,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202239,1670787.00
02/27/2017 08:30,2,0.092,ALERT,213.06,298.47,59.986,1488202203,"201051344000651","219011344069620",32.58,-8.00,0,253.68,316.80,3.1,1.0,0.000,616831.0,616831.0,27960,0,0,0,L,1122011218,0,122.68,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488202241,1670788.00
02/27/2017 08:30,2,0.088,ALERT,211.70,336.04,59.986,1488202203,"274151322000088","219011344069620",26.56,-4.00,0,256.99,345.06,2.4,0.4,0.000,840319.6,840319.6,27509,0,0,0,L,1151911521,0,122.23,122.01,0002,-6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202242,1670789.00
02/27/2017 08:30,2,0.162,ACTIVE,212.83,337.84,59.986,1488202203,"274151322000068","219011344069620",31.13,-3.00,0,330.03,340.85,5.1,3.0,0.013,729264.1,729264.1,28114,0,0,0,L,1151911521,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202243,1670790.00
02/27/2017 08:30,2,0.264,ACTIVE,212.61,335.74,59.986,1488202203,"201051344001135","219011344069620",30.97,-4.00,0,287.05,355.28,8.3,6.1,0.027,612311.7,612311.7,28000,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202244,1670791.00
02/27/2017 08:30,2,0.291,ACTIVE,213.06,355.28,59.975,1488202203,"201051344000594","219011344069620",32.92,-5.00,0,328.22,362.49,9.8,7.5,0.031,629665.2,629665.2,27851,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202245,1670792.00
02/27/2017 08:30,2,0.000,ALERT,212.83,299.07,59.986,1488202203,"201051344001203","219011344069620",0.00,-7.00,0,253.68,302.37,0.0,0.0,0.000,620405.0,620405.0,28021,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488202247,1670793.00
02/27/2017 08:30,2,0.117,ALERT,212.16,336.34,59.981,1488202203,"274151322000054","219011344069620",29.94,-2.00,0,292.46,348.36,3.6,1.6,0.009,857678.2,857678.2,27413,0,0,0,L,1151911521,0,122.01,122.01,0002,-3,0,0,0,0,0,0,2,977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202249,1670794.00
02/27/2017 08:30,2,0.289,ACTIVE,213.74,355.88,59.981,1488202203,"201051344000867","219011344069620",33.14,-3.50,0,330.03,363.39,9.7,7.5,0.031,616122.6,616122.6,28012,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202250,1670795.00
02/27/2017 08:30,2,0.145,ALERT,212.61,299.07,60.018,1488202203,"201051344001093","219011344069620",32.05,-5.00,0,253.38,309.29,4.7,2.6,0.000,618101.9,618101.9,27860,0,0,0,L,1122011218,0,122.01,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488202251,1670796.00
02/27/2017 08:30,2,0.496,ACTIVE,213.51,341.15,59.986,1488202203,"201051344000900","219011344069620",31.15,-4.00,0,324.32,362.19,15.7,13.2,0.110,635592.8,635592.8,27350,0,0,0,L,1122011218,0,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202252,1670797.00
02/27/2017 08:30,2,0.572,ACTIVE,213.74,342.05,59.986,1488202203,"201051344000648","219011344069620",31.41,-5.00,0,330.63,363.09,18.3,15.7,0.102,625627.7,625627.7,27427,0,0,0,L,1122011218,0,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202253,1670798.00
02/27/2017 08:30,2,0.404,ACTIVE,213.74,369.40,59.981,1488202203,"201051344000569","219011344069620",34.41,-3.00,0,331.23,376.62,14.1,11.7,0.066,637130.1,637130.1,27328,0,0,0,L,1122011218,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202254,1670799.00
02/27/2017 08:30,2,0.555,ACTIVE,213.74,340.55,60.002,1488202203,"201051344000983","219011344069620",31.15,-3.00,0,329.43,358.28,17.6,15.0,0.115,628565.7,628565.7,27528,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202255,1670800.00
02/27/2017 08:30,2,0.227,ALERT,213.51,337.54,59.975,1488202203,"201051344001158","219011344069620",26.40,-5.50,0,288.85,348.36,6.1,3.9,0.013,616685.2,616685.2,27885,0,0,0,L,1122011218,0,121.55,122.23,0002,-5,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202257,1670801.00
02/27/2017 08:30,2,0.588,ACTIVE,213.96,344.76,59.986,1488202203,"201051344000576","219011344069620",31.59,-4.00,0,330.03,359.78,18.9,16.3,0.106,628347.5,628347.5,27400,0,0,0,L,1122011218,0,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202258,1670802.00
02/27/2017 08:30,2,0.129,ALERT,212.38,336.94,59.965,1488202203,"274151322000087","219011344069620",27.39,-3.50,0,288.25,345.06,3.5,1.5,0.009,829254.7,829254.7,27757,0,0,0,L,1151911521,0,122.01,122.46,0002,-3,0,0,0,0,0,0,1,976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488202259,1670803.00
02/27/2017 08:45,2,0.785,ACTIVE,214.19,346.86,60.007,1488203103,"201051344000645","219011344069620",31.69,-2.50,0,333.63,358.28,25.2,22.4,0.172,627760.9,627760.9,27439,0,0,0,L,1122011218,0,122.01,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203104,1670804.00
02/27/2017 08:45,2,0.094,ACTIVE,212.16,336.04,59.975,1488203103,"274151322000085","219011344069620",29.22,-3.50,0,296.66,348.06,2.9,0.8,0.000,855825.9,855825.9,27470,0,0,0,L,1151911521,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203105,1670805.00
02/27/2017 08:45,2,0.211,ALERT,214.19,340.25,60.007,1488203103,"201051344000633","219011344069620",28.77,-4.00,0,297.57,346.86,6.2,4.1,0.004,615885.7,615885.7,27984,0,0,0,L,1122011218,0,122.23,122.91,0002,-4,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203106,1670806.00
02/27/2017 08:45,2,0.275,ALERT,213.96,338.44,60.007,1488203103,"201051344000469","219011344069620",26.42,-4.00,0,298.47,344.76,7.4,5.2,0.018,618805.5,618805.5,27949,0,0,0,L,1122011218,0,121.33,122.91,0002,-6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203108,1670807.00
02/27/2017 08:45,2,0.754,ACTIVE,212.83,339.04,60.007,1488203103,"201051344000646","219011344069620",20.48,-3.50,0,330.03,345.66,15.7,13.2,0.110,613692.1,613692.1,27849,0,0,0,L,1122011218,0,122.68,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203109,1670808.00
02/27/2017 08:45,2,0.713,ACTIVE,211.70,338.44,59.996,1488203103,"274151322000052","219011344069620",31.15,-1.50,0,330.93,353.47,22.5,19.8,0.128,885459.7,885459.7,27230,0,0,0,L,1151911521,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203110,1670809.00
02/27/2017 08:45,2,0.434,ACTIVE,213.06,337.54,60.007,1488203103,"201051344000585","219011344069620",22.40,-3.00,0,330.33,341.75,9.9,7.6,0.053,624293.7,624293.7,28008,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203111,1670810.00
02/27/2017 08:45,2,0.156,ACTIVE,212.83,299.97,60.039,1488203103,"201051344001230","219011344069620",20.04,-5.00,0,297.26,301.77,3.2,1.1,0.000,617119.5,617119.5,27708,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203112,1670811.00
02/27/2017 08:45,2,0.000,ALERT,213.29,300.27,60.007,1488203103,"201051344000582","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,608923.5,608923.5,27894,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488203114,1670812.00
02/27/2017 08:45,2,0.551,ACTIVE,212.61,362.49,60.028,1488203103,"201051344000955","219011344069620",33.52,-2.50,0,330.63,381.73,18.8,16.2,0.106,624835.8,624835.8,27811,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203115,1670813.00
02/27/2017 08:45,2,0.387,ACTIVE,211.93,459.87,60.002,1488203103,"274151322000094","219011344069620",43.87,-0.50,0,335.14,467.99,17.3,14.8,0.097,728363.2,728363.2,28220,0,0,0,L,1151911521,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203115,1670814.00
02/27/2017 08:45,2,0.617,ACTIVE,213.96,370.30,60.012,1488203103,"201051344000579","219011344069620",34.33,-2.00,0,334.54,381.42,21.6,18.9,0.128,634637.8,634637.8,27777,0,0,0,L,1122011218,0,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203116,1670815.00
02/27/2017 08:45,2,0.115,ALERT,212.61,311.69,60.012,1488203103,"201051344000890","219011344069620",32.68,-5.00,0,297.57,324.92,3.9,1.8,0.000,621029.1,621029.1,27916,0,0,0,L,1122011218,0,122.46,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488203118,1670816.00
02/27/2017 08:45,2,0.188,ACTIVE,213.06,299.67,60.012,1488203103,"201051344000438","219011344069620",20.20,-5.50,0,297.26,301.17,3.9,1.8,0.000,622177.5,622177.5,27897,0,0,0,L,1122011218,0,122.68,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203119,1670817.00
02/27/2017 08:45,2,0.000,ALERT,213.06,299.07,60.012,1488203103,"201051344000417","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,602051.7,602051.7,28146,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488203121,1670818.00
02/27/2017 08:45,2,0.695,ACTIVE,211.93,338.74,60.018,1488203103,"274151322000083","219011344069620",30.93,-2.00,0,331.83,352.87,21.8,19.1,0.137,876907.1,876907.1,27284,0,0,0,L,1151911521,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203122,1670819.00
02/27/2017 08:45,2,0.738,ACTIVE,212.61,350.47,60.012,1488203103,"274151322000076","219011344069620",31.97,-1.50,0,334.84,359.78,23.9,21.1,0.150,934385.9,934385.9,27383,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203123,1670820.00
02/27/2017 08:45,2,0.244,ACTIVE,213.51,338.44,60.018,1488203103,"201051344000868","219011344069620",28.61,-3.50,0,299.97,343.55,7.1,4.9,0.013,617284.7,617284.7,27978,0,0,0,L,1122011218,0,121.55,122.91,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203124,1670821.00
02/27/2017 08:45,2,0.260,ACTIVE,211.93,378.42,60.002,1488203103,"274151322000095","219011344069620",35.50,-3.00,0,334.24,383.53,9.4,7.1,0.044,925421.8,925421.8,27500,0,0,0,L,1151911521,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203124,1670822.00
02/27/2017 08:45,2,0.168,ACTIVE,213.51,302.37,60.034,1488203103,"201051344000988","219011344069620",20.38,-4.00,0,297.26,308.09,3.5,1.4,0.000,575371.7,575371.7,28003,0,0,0,L,1122011218,0,121.33,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203125,1670823.00
02/27/2017 08:45,2,0.076,ALERT,212.61,298.77,60.039,1488203103,"201051344001025","219011344069620",33.00,-6.00,0,296.66,319.81,2.6,0.6,0.000,621810.7,621810.7,28091,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488203127,1670824.00
02/27/2017 08:45,2,0.572,ACTIVE,213.74,370.60,60.049,1488203103,"201051344000458","219011344069620",34.33,-0.50,0,333.33,382.63,20.0,17.4,0.115,627623.8,627623.8,27595,0,0,0,L,1122011218,0,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203128,1670825.00
02/27/2017 08:45,2,0.789,ACTIVE,214.41,350.77,60.023,1488203103,"201051344000853","219011344069620",32.07,-2.50,0,333.93,366.70,25.6,22.8,0.177,627557.2,627557.2,27436,0,0,0,L,1122011218,0,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203129,1670826.00
02/27/2017 08:45,2,0.158,ACTIVE,212.83,299.07,60.018,1488203103,"201051344000685","219011344069620",19.60,-5.00,0,296.96,301.47,3.1,1.1,0.000,622042.7,622042.7,27775,0,0,0,L,1122011218,0,122.91,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203130,1670827.00
02/27/2017 08:45,2,0.143,ALERT,212.83,298.77,60.018,1488203103,"201051344000917","219011344069620",18.75,-3.50,0,295.76,321.91,2.7,0.7,0.000,619273.7,619273.7,27761,0,0,0,L,1122011218,0,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1488203132,1670828.00
02/27/2017 08:45,2,0.152,ALERT,213.29,343.25,60.039,1488203103,"201051344001145","219011344069620",27.21,-4.00,0,297.26,344.45,4.2,2.1,0.000,625977.8,625977.8,27607,0,0,0,L,1122011218,0,122.46,121.55,0002,-4,0,0,0,0,0,0,217,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203134,1670829.00
02/27/2017 08:45,2,0.092,ALERT,212.83,298.77,60.002,1488203103,"201051344000651","219011344069620",33.44,-6.50,0,295.46,323.41,3.1,1.1,0.000,616831.2,616831.2,27962,0,0,0,L,1122011218,0,122.68,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488203136,1670830.00
02/27/2017 08:45,2,0.127,ALERT,211.48,335.74,60.012,1488203103,"274151322000088","219011344069620",27.93,-2.50,0,297.26,339.04,3.5,1.5,0.009,840319.8,840319.8,27511,0,0,0,L,1151911521,0,122.23,122.01,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203138,1670831.00
02/27/2017 08:45,2,0.229,ACTIVE,212.61,420.80,60.002,1488203103,"274151322000068","219011344069620",39.82,-1.00,0,335.74,424.11,9.3,7.1,0.044,729265.2,729265.2,28115,0,0,0,L,1151911521,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203138,1670832.00
02/27/2017 08:45,2,0.336,ACTIVE,212.61,373.01,60.007,1488203103,"201051344001135","219011344069620",34.85,-2.50,0,329.43,379.32,11.8,9.4,0.053,612313.6,612313.6,28001,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203139,1670833.00
02/27/2017 08:45,2,0.383,ACTIVE,213.29,374.51,60.018,1488203103,"201051344000594","219011344069620",34.95,-3.00,0,333.03,382.93,13.6,11.2,0.057,629667.4,629667.4,27852,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203140,1670834.00
02/27/2017 08:45,2,0.070,ALERT,213.06,299.07,60.023,1488203103,"201051344001203","219011344069620",32.62,-6.00,0,296.96,316.20,2.3,0.3,0.000,620405.1,620405.1,28023,0,0,0,L,1122011218,0,122.68,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488203142,1670835.00
02/27/2017 08:45,2,0.172,ACTIVE,211.70,339.04,60.007,1488203103,"274151322000054","219011344069620",31.31,-1.00,0,333.03,340.85,5.5,3.4,0.018,857678.8,857678.8,27415,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203143,1670836.00
02/27/2017 08:45,2,0.389,ACTIVE,213.96,360.99,60.018,1488203103,"201051344000867","219011344069620",33.54,-2.00,0,333.93,374.21,13.2,10.8,0.062,616124.7,616124.7,28013,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203144,1670837.00
02/27/2017 08:45,2,0.205,ALERT,212.61,299.37,60.018,1488203103,"201051344001093","219011344069620",14.05,-3.50,0,296.96,315.00,2.9,0.9,0.000,618102.5,618102.5,27862,0,0,0,L,1122011218,0,122.23,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488203146,1670838.00
02/27/2017 08:45,2,0.719,ACTIVE,213.51,352.87,60.012,1488203103,"201051344000900","219011344069620",32.28,-3.00,0,332.73,366.70,23.6,20.8,0.181,635596.8,635596.8,27351,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203147,1670839.00
02/27/2017 08:45,2,0.791,ACTIVE,213.74,355.28,60.007,1488203103,"201051344000648","219011344069620",32.56,-3.50,0,333.33,367.90,26.1,23.3,0.177,625632.3,625632.3,27428,0,0,0,L,1122011218,0,121.33,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203147,1670840.00
02/27/2017 08:45,2,0.561,ACTIVE,213.74,368.50,60.007,1488203103,"201051344000569","219011344069620",34.17,-2.00,0,333.63,383.23,19.4,16.8,0.115,637133.4,637133.4,27329,0,0,0,L,1122011218,0,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203148,1670841.00
02/27/2017 08:45,2,0.785,ACTIVE,213.51,349.86,60.012,1488203103,"201051344000983","219011344069620",31.99,-2.00,0,332.43,366.40,25.5,22.7,0.190,628570.1,628570.1,27529,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203149,1670842.00
02/27/2017 08:45,2,0.248,ACTIVE,213.96,338.44,60.012,1488203103,"201051344001158","219011344069620",29.86,-4.00,0,299.37,344.76,7.6,5.4,0.027,616686.3,616686.3,27887,0,0,0,L,1122011218,0,121.55,122.46,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203150,1670843.00
02/27/2017 08:45,2,0.826,ACTIVE,214.19,346.56,60.007,1488203103,"201051344000576","219011344069620",31.57,-3.00,0,333.33,361.59,26.5,23.6,0.181,628352.2,628352.2,27401,0,0,0,L,1122011218,0,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203151,1670844.00
02/27/2017 08:45,2,0.164,ALERT,211.93,337.54,60.007,1488203103,"274151322000087","219011344069620",30.08,-2.00,0,296.96,339.95,5.0,2.9,0.022,829255.2,829255.2,27759,0,0,0,L,1151911521,0,121.78,122.23,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488203153,1670845.00
02/27/2017 09:00,2,0.990,ACTIVE,213.96,350.47,59.986,1488204004,"201051344000645","219011344069620",31.93,-2.00,0,333.63,369.10,32.1,29.0,0.234,627767.4,627767.4,27440,0,0,0,L,1122011218,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204005,1670846.00
02/27/2017 09:00,2,0.119,ALERT,212.16,336.94,59.949,1488204004,"274151322000085","219011344069620",30.00,-2.50,0,297.57,339.04,3.7,1.6,0.009,855826.2,855826.2,27471,0,0,0,L,1151911521,0,122.23,122.01,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204007,1670847.00
02/27/2017 09:00,2,0.270,ACTIVE,213.96,339.95,59.986,1488204004,"201051344000633","219011344069620",27.91,-3.50,0,297.26,345.96,7.7,5.5,0.004,615886.9,615886.9,27986,0,0,0,L,1122011218,0,122.23,122.68,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204007,1670848.00
02/27/2017 09:00,2,0.275,ACTIVE,213.51,338.74,59.986,1488204004,"201051344000469","219011344069620",29.20,-3.50,0,298.47,350.77,8.2,6.0,0.018,618806.9,618806.9,27951,0,0,0,L,1122011218,0,121.33,122.68,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204008,1670849.00
02/27/2017 09:00,2,0.945,ACTIVE,212.38,339.95,59.991,1488204004,"201051344000646","219011344069620",20.79,-2.50,0,330.63,348.06,19.9,17.3,0.150,613695.9,613695.9,27850,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204009,1670850.00
02/27/2017 09:00,2,0.908,ACTIVE,211.48,348.96,59.965,1488204004,"274151322000052","219011344069620",31.61,-0.50,0,329.43,358.58,29.1,26.1,0.190,885465.5,885465.5,27231,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204010,1670851.00
02/27/2017 09:00,2,0.518,ACTIVE,212.61,337.54,59.991,1488204004,"201051344000585","219011344069620",22.62,-2.00,0,330.63,343.25,11.9,9.5,0.071,624295.9,624295.9,28009,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204011,1670852.00
02/27/2017 09:00,2,0.166,ACTIVE,212.38,299.67,59.981,1488204004,"201051344001230","219011344069620",21.75,-3.50,0,297.87,301.17,3.7,1.6,0.000,617119.9,617119.9,27709,0,0,0,L,1122011218,0,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204012,1670853.00
02/27/2017 09:00,2,0.090,ALERT,212.83,299.97,59.991,1488204004,"201051344000582","219011344069620",32.82,-6.00,0,297.87,315.00,3.0,1.0,0.000,608923.6,608923.6,27896,0,0,0,L,1122011218,0,122.23,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1488204014,1670854.00
02/27/2017 09:00,2,0.666,ACTIVE,212.16,376.92,60.007,1488204004,"201051344000955","219011344069620",34.93,-1.00,0,330.93,386.53,23.6,20.9,0.146,624840.4,624840.4,27812,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204015,1670855.00
02/27/2017 09:00,2,0.514,ACTIVE,211.93,464.68,59.970,1488204004,"274151322000094","219011344069620",44.05,1.50,0,333.93,473.40,22.9,20.2,0.141,728367.5,728367.5,28221,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204016,1670856.00
02/27/2017 09:00,2,0.758,ACTIVE,213.51,375.71,59.975,1488204004,"201051344000579","219011344069620",34.71,-1.00,0,332.13,386.23,26.8,23.9,0.177,634643.1,634643.1,27778,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204016,1670857.00
02/27/2017 09:00,2,0.164,ALERT,212.38,299.37,59.975,1488204004,"201051344000890","219011344069620",17.95,-3.50,0,297.87,324.62,3.0,1.0,0.000,621029.2,621029.2,27918,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1488204018,1670858.00
02/27/2017 09:00,2,0.205,ACTIVE,212.61,299.07,59.981,1488204004,"201051344000438","219011344069620",22.19,-5.00,0,297.57,301.17,4.6,2.5,0.000,622178.0,622178.0,27898,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204019,1670859.00
02/27/2017 09:00,2,0.207,ALERT,212.83,298.77,59.975,1488204004,"201051344000417","219011344069620",12.09,-4.00,0,296.66,300.57,2.5,0.5,0.000,602051.9,602051.9,28148,0,0,0,L,1122011218,0,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488204021,1670860.00
02/27/2017 09:00,2,0.895,ACTIVE,212.16,348.06,59.975,1488204004,"274151322000083","219011344069620",31.39,-1.00,0,330.03,356.78,28.4,25.5,0.177,876912.6,876912.6,27285,0,0,0,L,1151911521,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204022,1670861.00
02/27/2017 09:00,2,0.947,ACTIVE,212.61,353.77,59.981,1488204004,"274151322000076","219011344069620",32.34,-0.50,0,331.53,366.10,31.0,28.0,0.203,934392.1,934392.1,27384,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204023,1670862.00
02/27/2017 09:00,2,0.262,ACTIVE,213.51,338.44,59.981,1488204004,"201051344000868","219011344069620",29.76,-3.00,0,332.43,342.95,7.9,5.7,0.027,617286.0,617286.0,27979,0,0,0,L,1122011218,0,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204024,1670863.00
02/27/2017 09:00,2,0.332,ACTIVE,211.93,382.03,59.991,1488204004,"274151322000095","219011344069620",35.88,-1.00,0,332.43,387.44,12.1,9.7,0.057,925423.9,925423.9,27501,0,0,0,L,1151911521,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204025,1670864.00
02/27/2017 09:00,2,0.176,ACTIVE,213.29,303.28,59.970,1488204004,"201051344000988","219011344069620",21.87,-3.50,0,297.87,305.08,4.0,1.9,0.000,575372.2,575372.2,28004,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204026,1670865.00
02/27/2017 09:00,2,0.129,ALERT,212.38,298.47,59.965,1488204004,"201051344001025","219011344069620",16.42,-5.50,0,296.96,320.71,2.2,0.2,0.000,621810.9,621810.9,28093,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488204027,1670866.00
02/27/2017 09:00,2,0.699,ACTIVE,213.51,376.01,59.981,1488204004,"201051344000458","219011344069620",34.85,0.00,0,333.03,385.63,24.8,22.0,0.155,627628.7,627628.7,27596,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204028,1670867.00
02/27/2017 09:00,2,0.992,ACTIVE,213.96,354.97,59.981,1488204004,"201051344000853","219011344069620",32.32,-2.00,0,334.24,370.90,32.5,29.4,0.239,627563.7,627563.7,27437,0,0,0,L,1122011218,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204029,1670868.00
02/27/2017 09:00,2,0.168,ACTIVE,212.83,299.37,59.970,1488204004,"201051344000685","219011344069620",22.07,-3.50,0,296.96,300.87,3.8,1.7,0.000,622043.0,622043.0,27776,0,0,0,L,1122011218,0,122.68,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204030,1670869.00
02/27/2017 09:00,2,0.152,ACTIVE,212.83,299.07,59.944,1488204004,"201051344000917","219011344069620",21.11,-3.00,0,295.46,300.57,3.3,1.3,0.000,619274.0,619274.0,27763,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204031,1670870.00
02/27/2017 09:00,2,0.744,ACTIVE,213.06,339.65,59.986,1488204004,"201051344001145","219011344069620",22.05,-2.50,0,297.57,348.66,16.6,14.1,0.115,625980.5,625980.5,27609,0,0,0,L,1122011218,0,122.46,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204032,1670871.00
02/27/2017 09:00,2,0.172,ALERT,212.61,298.77,59.981,1488204004,"201051344000651","219011344069620",17.67,-6.00,0,295.46,329.13,3.1,1.1,0.000,616831.4,616831.4,27964,0,0,0,L,1122011218,0,122.46,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1488204034,1670872.00
02/27/2017 09:00,2,0.150,ACTIVE,211.70,335.74,59.944,1488204004,"274151322000088","219011344069620",30.61,-1.50,0,332.73,339.95,4.7,2.6,0.022,840320.3,840320.3,27513,0,0,0,L,1151911521,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204035,1670873.00
02/27/2017 09:00,2,0.271,ACTIVE,212.61,475.20,59.959,1488204004,"274151322000068","219011344069620",45.60,1.50,0,335.44,479.71,12.6,10.2,0.057,729267.4,729267.4,28116,0,0,0,L,1151911521,0,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204036,1670874.00
02/27/2017 09:00,2,0.402,ACTIVE,212.38,382.33,59.975,1488204004,"201051344001135","219011344069620",35.72,-1.50,0,330.93,387.44,14.7,12.2,0.075,612316.3,612316.3,28002,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204037,1670875.00
02/27/2017 09:00,2,0.457,ACTIVE,213.06,382.63,60.012,1488204004,"201051344000594","219011344069620",35.70,-2.00,0,333.33,389.54,16.5,14.0,0.088,629670.5,629670.5,27853,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204037,1670876.00
02/27/2017 09:00,2,0.139,ALERT,212.61,299.07,59.970,1488204004,"201051344001203","219011344069620",13.48,-5.50,0,297.26,323.11,1.9,0.0,0.000,620405.1,620405.1,28025,0,0,0,L,1122011218,0,122.68,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488204039,1670877.00
02/27/2017 09:00,2,0.215,ACTIVE,211.70,363.99,59.981,1488204004,"274151322000054","219011344069620",33.85,0.50,0,333.63,369.40,7.4,5.2,0.027,857679.8,857679.8,27416,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204040,1670878.00
02/27/2017 09:00,2,0.465,ACTIVE,213.74,362.19,59.975,1488204004,"201051344000867","219011344069620",33.64,-1.00,0,333.93,379.62,15.8,13.4,0.084,616127.8,616127.8,28014,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204041,1670879.00
02/27/2017 09:00,2,0.211,ACTIVE,212.38,299.07,59.986,1488204004,"201051344001093","219011344069620",19.66,-3.00,0,296.96,300.87,4.2,2.2,0.000,618102.9,618102.9,27864,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204042,1670880.00
02/27/2017 09:00,2,0.934,ACTIVE,213.29,352.57,59.986,1488204004,"201051344000900","219011344069620",32.01,-2.00,0,334.24,370.00,30.3,27.4,0.234,635602.8,635602.8,27352,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204043,1670881.00
02/27/2017 09:00,2,0.975,ACTIVE,213.51,359.78,59.938,1488204004,"201051344000648","219011344069620",32.88,-3.50,0,333.33,374.21,32.5,29.4,0.230,625638.8,625638.8,27429,0,0,0,L,1122011218,0,121.10,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204044,1670882.00
02/27/2017 09:00,2,0.680,ACTIVE,213.74,376.62,59.991,1488204004,"201051344000569","219011344069620",34.89,-1.00,0,333.93,386.83,24.1,21.3,0.159,637138.1,637138.1,27330,0,0,0,L,1122011218,0,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204045,1670883.00
02/27/2017 09:00,2,0.973,ACTIVE,213.51,355.28,59.970,1488204004,"201051344000983","219011344069620",32.36,-1.50,0,333.33,371.51,31.9,28.9,0.252,628576.5,628576.5,27530,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204046,1670884.00
02/27/2017 09:00,2,0.273,ACTIVE,213.51,352.27,59.981,1488204004,"201051344001158","219011344069620",32.68,-3.00,0,333.03,370.00,9.1,6.8,0.035,616687.8,616687.8,27888,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204047,1670885.00
02/27/2017 09:00,2,1.002,ACTIVE,213.96,356.18,59.975,1488204004,"201051344000576","219011344069620",32.46,-2.00,0,332.73,369.70,33.0,29.9,0.234,628358.8,628358.8,27402,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204047,1670886.00
02/27/2017 09:00,2,0.199,ACTIVE,211.93,336.94,59.975,1488204004,"274151322000087","219011344069620",30.57,-1.00,0,332.73,341.15,6.2,4.1,0.027,829256.1,829256.1,27761,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204049,1670887.00
02/27/2017 09:15,2,1.111,ACTIVE,214.41,351.67,59.975,1488204903,"201051344000645","219011344069620",31.89,-1.00,0,334.54,372.71,35.9,32.7,0.265,627775.3,627775.3,27441,0,0,0,L,1122011218,0,122.46,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204904,1670888.00
02/27/2017 09:15,2,0.135,ACTIVE,211.93,336.64,59.981,1488204903,"274151322000085","219011344069620",30.42,-1.50,0,330.63,343.85,4.2,2.1,0.013,855826.7,855826.7,27473,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204905,1670889.00
02/27/2017 09:15,2,0.277,ACTIVE,214.41,341.15,59.975,1488204903,"201051344000633","219011344069620",29.28,-3.00,0,318.00,356.48,8.2,6.0,0.018,615888.4,615888.4,27987,0,0,0,L,1122011218,0,122.46,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204906,1670890.00
02/27/2017 09:15,2,0.287,ACTIVE,214.19,339.65,59.981,1488204903,"201051344000469","219011344069620",29.98,-3.00,0,324.62,348.66,8.7,6.5,0.018,618808.5,618808.5,27952,0,0,0,L,1122011218,0,121.55,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204907,1670891.00
02/27/2017 09:15,2,1.094,ACTIVE,212.83,341.15,59.970,1488204903,"201051344000646","219011344069620",20.65,-1.50,0,330.03,351.07,22.9,20.2,0.177,613700.8,613700.8,27851,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204908,1670892.00
02/27/2017 09:15,2,1.039,ACTIVE,211.70,348.96,59.959,1488204903,"274151322000052","219011344069620",31.29,1.00,0,331.83,361.29,32.9,29.8,0.212,885472.7,885472.7,27232,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204908,1670893.00
02/27/2017 09:15,2,0.592,ACTIVE,213.06,338.74,59.981,1488204903,"201051344000585","219011344069620",22.66,-1.50,0,329.73,344.76,13.6,11.2,0.084,624298.5,624298.5,28010,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204909,1670894.00
02/27/2017 09:15,2,0.172,ACTIVE,212.83,306.28,59.965,1488204903,"201051344001230","219011344069620",23.06,-3.00,0,297.87,308.09,4.0,2.0,0.000,617120.3,617120.3,27710,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204910,1670895.00
02/27/2017 09:15,2,0.158,ALERT,213.51,300.57,59.975,1488204903,"201051344000582","219011344069620",18.81,-5.00,0,297.87,313.80,3.0,1.0,0.000,608923.8,608923.8,27898,0,0,0,L,1122011218,0,122.46,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488204912,1670896.00
02/27/2017 09:15,2,0.756,ACTIVE,212.83,376.92,59.959,1488204903,"201051344000955","219011344069620",34.89,0.00,0,331.83,388.34,26.7,23.9,0.181,624846.1,624846.1,27813,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204913,1670897.00
02/27/2017 09:15,2,0.594,ACTIVE,211.93,462.58,59.959,1488204903,"274151322000094","219011344069620",43.85,3.00,0,331.83,474.60,26.4,23.6,0.164,728373.2,728373.2,28222,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204914,1670898.00
02/27/2017 09:15,2,0.846,ACTIVE,213.96,377.22,60.002,1488204903,"201051344000579","219011344069620",34.87,-0.50,0,333.03,388.94,29.9,26.9,0.203,634649.6,634649.6,27779,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204915,1670899.00
02/27/2017 09:15,2,0.172,ACTIVE,212.83,300.27,59.975,1488204903,"201051344000890","219011344069620",20.32,-3.00,0,297.57,302.37,3.6,1.5,0.000,621029.5,621029.5,27920,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204916,1670900.00
02/27/2017 09:15,2,0.203,ACTIVE,213.06,300.27,59.965,1488204903,"201051344000438","219011344069620",23.68,-3.00,0,298.17,301.47,4.9,2.8,0.000,622178.7,622178.7,27899,0,0,0,L,1122011218,0,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204917,1670901.00
02/27/2017 09:15,2,0.209,ACTIVE,213.06,299.37,59.965,1488204903,"201051344000417","219011344069620",16.74,-3.50,0,296.96,300.87,3.5,1.5,0.000,602052.2,602052.2,28150,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204918,1670902.00
02/27/2017 09:15,2,1.000,ACTIVE,212.16,344.76,59.944,1488204903,"274151322000083","219011344069620",31.63,0.50,0,333.03,360.69,32.0,29.0,0.212,876919.7,876919.7,27286,0,0,0,L,1151911521,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204919,1670903.00
02/27/2017 09:15,2,1.078,ACTIVE,212.61,352.57,59.959,1488204903,"274151322000076","219011344069620",32.08,0.50,0,333.63,369.70,35.0,31.8,0.230,934399.8,934399.8,27385,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204920,1670904.00
02/27/2017 09:15,2,0.270,ACTIVE,213.51,338.44,59.970,1488204903,"201051344000868","219011344069620",30.75,-2.50,0,332.73,344.45,8.5,6.3,0.022,617287.6,617287.6,27980,0,0,0,L,1122011218,0,121.55,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204920,1670905.00
02/27/2017 09:15,2,0.867,ACTIVE,211.70,337.54,59.959,1488204903,"274151322000095","219011344069620",22.20,-0.50,0,331.53,390.14,19.5,16.9,0.119,925427.3,925427.3,27502,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204921,1670906.00
02/27/2017 09:15,2,0.180,ALERT,213.74,323.11,59.970,1488204903,"201051344000988","219011344069620",22.72,-2.50,0,298.17,342.35,4.1,2.1,0.000,575372.7,575372.7,28005,0,0,0,L,1122011218,0,121.55,122.68,0002,-5,0,0,0,0,0,0,11,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204923,1670907.00
02/27/2017 09:15,2,0.139,ACTIVE,212.61,299.07,59.933,1488204903,"201051344001025","219011344069620",19.16,-5.00,0,297.26,302.07,2.7,0.7,0.000,621811.0,621811.0,28095,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204924,1670908.00
02/27/2017 09:15,2,0.777,ACTIVE,213.74,376.92,59.970,1488204903,"201051344000458","219011344069620",34.89,1.00,0,333.93,389.54,27.4,24.6,0.190,627634.6,627634.6,27597,0,0,0,L,1122011218,0,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204925,1670909.00
02/27/2017 09:15,2,1.111,ACTIVE,214.41,353.17,59.965,1488204903,"201051344000853","219011344069620",32.05,-1.00,0,334.24,374.81,36.1,32.9,0.274,627571.7,627571.7,27438,0,0,0,L,1122011218,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204926,1670910.00
02/27/2017 09:15,2,0.170,ACTIVE,213.06,299.97,59.917,1488204903,"201051344000685","219011344069620",23.24,-3.00,0,297.57,300.87,4.0,2.0,0.000,622043.5,622043.5,27777,0,0,0,L,1122011218,0,122.91,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204927,1670911.00
02/27/2017 09:15,2,0.189,ACTIVE,213.06,299.37,59.965,1488204903,"201051344000917","219011344069620",19.14,-2.00,0,296.06,300.87,3.7,1.6,0.000,619274.3,619274.3,27764,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204928,1670912.00
02/27/2017 09:15,2,0.836,ACTIVE,213.06,340.25,59.970,1488204903,"201051344001145","219011344069620",22.42,-1.50,0,331.53,349.26,19.0,16.4,0.137,625984.5,625984.5,27610,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204928,1670913.00
02/27/2017 09:15,2,0.176,ACTIVE,212.83,298.77,59.944,1488204903,"201051344000651","219011344069620",19.56,-5.50,0,296.96,300.87,3.5,1.5,0.000,616831.8,616831.8,27966,0,0,0,L,1122011218,0,122.68,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204929,1670914.00
02/27/2017 09:15,2,0.168,ACTIVE,211.48,339.95,59.975,1488204903,"274151322000088","219011344069620",31.43,-0.50,0,333.03,344.15,5.4,3.3,0.022,840321.0,840321.0,27514,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204930,1670915.00
02/27/2017 09:15,2,0.318,ACTIVE,212.38,471.90,59.959,1488204903,"274151322000068","219011344069620",45.03,3.30,0,335.14,486.32,14.6,12.1,0.066,729270.2,729270.2,28117,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204931,1670916.00
02/27/2017 09:15,2,0.457,ACTIVE,212.61,375.11,59.959,1488204903,"201051344001135","219011344069620",34.97,-0.50,0,330.63,390.14,16.2,13.7,0.093,612319.6,612319.6,28003,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204932,1670917.00
02/27/2017 09:15,2,1.080,ACTIVE,213.51,343.25,59.959,1488204903,"201051344000594","219011344069620",21.21,-1.50,0,333.93,391.94,23.3,20.5,0.168,629674.8,629674.8,27854,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204933,1670918.00
02/27/2017 09:15,2,0.145,ACTIVE,212.83,299.67,59.965,1488204903,"201051344001203","219011344069620",17.65,-5.00,0,297.26,302.98,2.6,0.6,0.000,620405.2,620405.2,28027,0,0,0,L,1122011218,0,122.68,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204934,1670919.00
02/27/2017 09:15,2,0.246,ACTIVE,211.93,364.59,59.965,1488204903,"274151322000054","219011344069620",33.99,2.00,0,333.63,372.41,8.5,6.3,0.035,857681.3,857681.3,27417,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204935,1670920.00
02/27/2017 09:15,2,0.510,ACTIVE,214.19,361.89,59.970,1488204903,"201051344000867","219011344069620",33.58,-1.00,0,333.33,385.03,17.4,14.9,0.088,616131.4,616131.4,28015,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204936,1670921.00
