ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 09:15,2,0.217,ACTIVE,212.83,299.67,59.986,1488204903,"201051344001093","219011344069620",21.43,-2.50,0,297.26,301.17,4.7,2.6,0.000,618103.6,618103.6,27865,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204937,1670922.00
02/27/2017 09:15,2,1.035,ACTIVE,213.74,354.97,59.959,1488204903,"201051344000900","219011344069620",32.16,-1.50,0,334.84,373.61,33.7,30.6,0.270,635610.2,635610.2,27353,0,0,0,L,1122011218,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204938,1670923.00
02/27/2017 09:15,2,1.072,ACTIVE,214.19,360.08,59.991,1488204903,"201051344000648","219011344069620",32.84,-2.50,0,334.24,377.52,35.7,32.5,0.261,625646.8,625646.8,27430,0,0,0,L,1122011218,0,121.55,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204939,1670924.00
02/27/2017 09:15,2,0.752,ACTIVE,213.96,376.62,59.970,1488204903,"201051344000569","219011344069620",34.79,-0.50,0,334.24,390.14,26.6,23.8,0.172,637143.9,637143.9,27331,0,0,0,L,1122011218,0,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204940,1670925.00
02/27/2017 09:15,2,1.076,ACTIVE,213.96,355.88,59.965,1488204903,"201051344000983","219011344069620",32.32,-1.00,0,334.84,376.01,35.3,32.1,0.278,628584.3,628584.3,27531,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204940,1670926.00
02/27/2017 09:15,2,0.289,ACTIVE,214.19,361.29,59.938,1488204903,"201051344001158","219011344069620",33.58,-2.50,0,334.84,380.82,9.8,7.6,0.040,616689.7,616689.7,27889,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204941,1670927.00
02/27/2017 09:15,2,1.109,ACTIVE,214.64,354.37,59.981,1488204903,"201051344000576","219011344069620",32.12,-1.50,0,334.24,373.01,36.2,33.0,0.265,628366.8,628366.8,27403,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204942,1670928.00
02/27/2017 09:15,2,0.219,ACTIVE,211.93,338.14,60.002,1488204903,"274151322000087","219011344069620",31.19,-0.50,0,333.63,345.66,6.9,4.7,0.031,829257.2,829257.2,27762,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488204943,1670929.00
02/27/2017 09:30,2,1.068,ACTIVE,214.19,352.57,59.981,1488205803,"201051344000645","219011344069620",32.05,-0.50,0,334.54,371.81,34.8,31.6,0.261,627783.3,627783.3,27442,0,0,0,L,1122011218,0,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205804,1670930.00
02/27/2017 09:30,2,0.131,ACTIVE,211.93,336.04,59.996,1488205803,"274151322000085","219011344069620",30.24,-0.50,0,333.63,339.65,4.0,1.9,0.009,855827.1,855827.1,27474,0,0,0,L,1151911521,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205805,1670931.00
02/27/2017 09:30,2,0.266,ACTIVE,214.19,340.25,59.959,1488205803,"201051344000633","219011344069620",29.78,-2.50,0,332.43,347.16,8.0,5.8,0.022,615889.8,615889.8,27988,0,0,0,L,1122011218,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205806,1670932.00
02/27/2017 09:30,2,0.281,ACTIVE,213.74,339.04,59.986,1488205803,"201051344000469","219011344069620",30.26,-2.50,0,332.43,345.06,8.6,6.4,0.018,618810.1,618810.1,27953,0,0,0,L,1122011218,0,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205807,1670933.00
02/27/2017 09:30,2,1.045,ACTIVE,212.61,340.85,60.007,1488205803,"201051344000646","219011344069620",21.05,-0.50,0,330.33,352.27,22.3,19.6,0.168,613705.7,613705.7,27852,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205808,1670934.00
02/27/2017 09:30,2,0.998,ACTIVE,211.70,348.66,59.975,1488205803,"274151322000052","219011344069620",31.49,1.50,0,331.83,360.08,31.9,28.8,0.212,885480.0,885480.0,27233,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205809,1670935.00
02/27/2017 09:30,2,0.586,ACTIVE,212.61,338.14,60.002,1488205803,"201051344000585","219011344069620",22.70,-1.00,0,330.63,346.26,13.5,11.1,0.084,624301.3,624301.3,28011,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205810,1670936.00
02/27/2017 09:30,2,0.170,ACTIVE,212.38,300.27,59.996,1488205803,"201051344001230","219011344069620",22.58,-2.00,0,298.47,308.99,3.9,1.9,0.000,617120.8,617120.8,27711,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205811,1670937.00
02/27/2017 09:30,2,0.158,ACTIVE,213.06,300.27,60.002,1488205803,"201051344000582","219011344069620",18.37,-4.00,0,298.47,302.37,3.0,0.9,0.000,608924.1,608924.1,27900,0,0,0,L,1122011218,0,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205812,1670938.00
02/27/2017 09:30,2,0.750,ACTIVE,212.38,374.51,59.970,1488205803,"201051344000955","219011344069620",34.57,0.50,0,330.63,388.94,26.4,23.5,0.177,624852.0,624852.0,27814,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205813,1670939.00
02/27/2017 09:30,2,0.588,ACTIVE,211.93,460.78,59.996,1488205803,"274151322000094","219011344069620",43.65,3.70,0,331.83,472.50,25.9,23.1,0.168,728378.9,728378.9,28223,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205814,1670940.00
02/27/2017 09:30,2,0.850,ACTIVE,213.51,373.01,60.002,1488205803,"201051344000579","219011344069620",34.37,0.50,0,333.63,388.64,29.6,26.7,0.199,634656.3,634656.3,27780,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205814,1670941.00
02/27/2017 09:30,2,0.172,ACTIVE,212.38,299.37,59.986,1488205803,"201051344000890","219011344069620",20.02,-2.00,0,298.17,302.37,3.5,1.4,0.000,621029.9,621029.9,27921,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205815,1670942.00
02/27/2017 09:30,2,0.209,ACTIVE,212.61,299.37,59.986,1488205803,"201051344000438","219011344069620",22.82,-2.50,0,298.47,301.77,4.8,2.7,0.000,622179.4,622179.4,27900,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205816,1670943.00
02/27/2017 09:30,2,0.207,ACTIVE,212.83,298.77,59.975,1488205803,"201051344000417","219011344069620",16.46,-2.50,0,296.96,300.87,3.5,1.4,0.000,602052.6,602052.6,28151,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205817,1670944.00
02/27/2017 09:30,2,0.973,ACTIVE,211.70,346.86,59.991,1488205803,"274151322000083","219011344069620",31.53,1.50,0,333.33,359.18,31.1,28.1,0.212,876926.7,876926.7,27287,0,0,0,L,1151911521,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205818,1670945.00
02/27/2017 09:30,2,1.039,ACTIVE,212.38,354.67,59.986,1488205803,"274151322000076","219011344069620",32.14,1.50,0,333.63,369.10,33.9,30.7,0.225,934407.5,934407.5,27386,0,0,0,L,1151911521,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205819,1670946.00
02/27/2017 09:30,2,0.262,ACTIVE,213.29,339.34,59.965,1488205803,"201051344000868","219011344069620",31.31,-2.00,0,332.73,344.45,8.3,6.1,0.022,617289.1,617289.1,27981,0,0,0,L,1122011218,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205820,1670947.00
02/27/2017 09:30,2,0.844,ACTIVE,211.70,341.75,59.965,1488205803,"274151322000095","219011344069620",22.13,0.00,0,333.33,346.86,18.9,16.3,0.124,925431.4,925431.4,27503,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205821,1670948.00
02/27/2017 09:30,2,0.176,ALERT,213.29,318.91,60.007,1488205803,"201051344000988","219011344069620",22.52,-2.00,0,297.87,342.05,4.0,2.0,0.000,575373.1,575373.1,28007,0,0,0,L,1122011218,0,121.55,122.46,0002,-4,0,0,0,0,0,0,8,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205823,1670949.00
02/27/2017 09:30,2,0.137,ACTIVE,212.38,298.47,59.991,1488205803,"201051344001025","219011344069620",18.94,-4.00,0,296.96,301.77,2.6,0.6,0.000,621811.1,621811.1,28096,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205824,1670950.00
02/27/2017 09:30,2,0.766,ACTIVE,213.51,376.62,60.018,1488205803,"201051344000458","219011344069620",34.85,1.50,0,333.93,388.04,27.1,24.3,0.181,627640.7,627640.7,27598,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205824,1670951.00
02/27/2017 09:30,2,1.082,ACTIVE,214.41,351.37,60.007,1488205803,"201051344000853","219011344069620",31.85,-0.50,0,336.04,373.61,35.0,31.8,0.261,627579.8,627579.8,27439,0,0,0,L,1122011218,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205825,1670952.00
02/27/2017 09:30,2,0.170,ACTIVE,212.83,299.37,60.007,1488205803,"201051344000685","219011344069620",23.00,-2.00,0,297.87,301.17,4.0,1.9,0.000,622044.0,622044.0,27778,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205826,1670953.00
02/27/2017 09:30,2,0.182,ACTIVE,212.61,299.07,60.002,1488205803,"201051344000917","219011344069620",18.91,-2.00,0,295.76,300.87,3.5,1.4,0.000,619274.7,619274.7,27765,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205827,1670954.00
02/27/2017 09:30,2,0.820,ACTIVE,212.83,339.95,59.986,1488205803,"201051344001145","219011344069620",22.26,-1.00,0,331.53,350.17,18.5,15.9,0.128,625988.5,625988.5,27611,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205828,1670955.00
02/27/2017 09:30,2,0.174,ACTIVE,212.61,298.77,59.996,1488205803,"201051344000651","219011344069620",19.26,-5.00,0,297.26,300.87,3.4,1.4,0.000,616832.1,616832.1,27967,0,0,0,L,1122011218,0,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205829,1670956.00
02/27/2017 09:30,2,0.166,ACTIVE,211.48,336.94,59.981,1488205803,"274151322000088","219011344069620",31.13,0.50,0,333.63,344.15,5.2,3.1,0.022,840321.8,840321.8,27515,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205830,1670957.00
02/27/2017 09:30,2,0.973,ACTIVE,212.38,338.74,60.007,1488205803,"201051344001135","219011344069620",21.57,-0.50,0,331.23,389.84,21.3,18.6,0.159,612323.9,612323.9,28004,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205832,1670958.00
02/27/2017 09:30,2,1.062,ACTIVE,213.29,342.05,60.007,1488205803,"201051344000594","219011344069620",21.07,-1.00,0,332.43,353.77,22.7,20.0,0.159,629679.8,629679.8,27855,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205833,1670959.00
02/27/2017 09:30,2,0.145,ACTIVE,212.61,299.07,60.002,1488205803,"201051344001203","219011344069620",17.35,-4.00,0,297.26,302.98,2.6,0.6,0.000,620405.3,620405.3,28028,0,0,0,L,1122011218,0,122.68,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205834,1670960.00
02/27/2017 09:30,2,0.242,ACTIVE,211.70,366.10,59.996,1488205803,"274151322000054","219011344069620",34.07,3.00,0,333.63,371.51,8.4,6.2,0.040,857682.8,857682.8,27418,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205835,1670961.00
02/27/2017 09:30,2,0.508,ACTIVE,213.51,357.38,60.002,1488205803,"201051344000867","219011344069620",33.12,-0.50,0,333.93,383.53,17.1,14.5,0.093,616135.0,616135.0,28016,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205836,1670962.00
02/27/2017 09:30,2,0.215,ACTIVE,212.38,299.07,60.012,1488205803,"201051344001093","219011344069620",21.23,-2.00,0,297.57,301.17,4.7,2.6,0.000,618104.2,618104.2,27866,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205837,1670963.00
02/27/2017 09:30,2,1.012,ACTIVE,213.29,352.27,60.012,1488205803,"201051344000900","219011344069620",31.97,-1.00,0,334.24,373.91,32.8,29.7,0.261,635617.7,635617.7,27354,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205838,1670964.00
02/27/2017 09:30,2,1.055,ACTIVE,213.74,357.38,60.012,1488205803,"201051344000648","219011344069620",32.54,-2.50,0,333.93,376.31,34.8,31.7,0.252,625654.8,625654.8,27431,0,0,0,L,1122011218,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205839,1670965.00
02/27/2017 09:30,2,0.738,ACTIVE,213.74,375.41,60.018,1488205803,"201051344000569","219011344069620",34.67,0.50,0,334.24,388.64,26.0,23.2,0.177,637149.7,637149.7,27332,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205840,1670966.00
02/27/2017 09:30,2,1.053,ACTIVE,213.51,354.37,59.996,1488205803,"201051344000983","219011344069620",32.16,0.00,0,333.93,374.21,34.4,31.2,0.270,628592.2,628592.2,27532,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205841,1670967.00
02/27/2017 09:30,2,0.283,ACTIVE,213.74,360.08,60.002,1488205803,"201051344001158","219011344069620",33.46,-2.00,0,335.74,378.72,9.6,7.4,0.040,616691.5,616691.5,27890,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205841,1670968.00
02/27/2017 09:30,2,1.057,ACTIVE,213.96,358.28,59.970,1488205803,"201051344000576","219011344069620",32.58,-1.00,0,333.93,372.11,34.9,31.8,0.256,628374.9,628374.9,27404,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205842,1670969.00
02/27/2017 09:30,2,0.213,ACTIVE,211.70,336.34,59.991,1488205803,"274151322000087","219011344069620",30.89,0.00,0,333.63,342.65,6.7,4.5,0.031,829258.3,829258.3,27763,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205843,1670970.00
02/27/2017 09:30,2,0.311,ACTIVE,212.61,474.30,59.986,1488205803,"274151322000068","219011344069620",45.40,4.50,0,335.44,481.21,14.2,11.8,0.062,729273.2,729273.2,28118,0,0,0,L,1151911521,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488205844,1670971.00
02/27/2017 09:45,2,1.172,ACTIVE,213.96,353.17,59.991,1488206704,"201051344000645","219011344069620",32.03,-0.50,0,335.14,372.41,38.0,34.8,0.292,627791.4,627791.4,27443,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206705,1670972.00
02/27/2017 09:45,2,0.143,ACTIVE,211.48,336.64,59.975,1488206704,"274151322000085","219011344069620",30.47,0.00,0,333.63,339.65,4.4,2.3,0.018,855827.6,855827.6,27475,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206706,1670973.00
02/27/2017 09:45,2,0.277,ACTIVE,213.96,339.95,59.996,1488206704,"201051344000633","219011344069620",30.38,-2.00,0,332.43,346.26,8.5,6.3,0.018,615891.3,615891.3,27989,0,0,0,L,1122011218,0,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206707,1670974.00
02/27/2017 09:45,2,0.293,ACTIVE,213.51,339.04,59.986,1488206704,"201051344000469","219011344069620",30.18,-2.00,0,331.83,344.76,9.0,6.8,0.022,618811.7,618811.7,27954,0,0,0,L,1122011218,0,121.10,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206707,1670975.00
02/27/2017 09:45,2,1.168,ACTIVE,212.61,341.15,59.991,1488206704,"201051344000646","219011344069620",20.89,0.50,0,330.03,351.67,24.7,21.9,0.186,613710.8,613710.8,27853,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206708,1670976.00
02/27/2017 09:45,2,1.105,ACTIVE,211.25,343.55,60.023,1488206704,"274151322000052","219011344069620",31.35,3.00,0,331.83,360.38,35.1,31.9,0.234,885487.4,885487.4,27234,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206709,1670977.00
02/27/2017 09:45,2,0.654,ACTIVE,213.06,339.34,59.996,1488206704,"201051344000585","219011344069620",22.72,0.00,0,330.33,345.66,15.1,12.6,0.102,624304.2,624304.2,28012,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206710,1670978.00
02/27/2017 09:45,2,0.207,ACTIVE,212.61,320.71,59.991,1488206704,"201051344001230","219011344069620",21.49,-1.50,0,297.87,334.54,4.5,2.4,0.000,617121.3,617121.3,27712,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206711,1670979.00
02/27/2017 09:45,2,0.166,ACTIVE,213.06,300.27,59.996,1488206704,"201051344000582","219011344069620",20.57,-3.00,0,298.17,302.07,3.5,1.4,0.000,608924.3,608924.3,27901,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206712,1670980.00
02/27/2017 09:45,2,0.828,ACTIVE,212.38,377.52,59.996,1488206704,"201051344000955","219011344069620",34.77,1.50,0,330.93,387.44,29.3,26.3,0.208,624858.1,624858.1,27815,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206713,1670981.00
02/27/2017 09:45,2,0.662,ACTIVE,211.48,456.27,59.991,1488206704,"274151322000094","219011344069620",43.40,5.00,0,330.63,468.59,29.1,26.2,0.190,728384.9,728384.9,28224,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206714,1670982.00
02/27/2017 09:45,2,0.926,ACTIVE,213.29,375.71,59.986,1488206704,"201051344000579","219011344069620",34.71,0.50,0,333.93,387.74,32.6,29.6,0.225,634663.1,634663.1,27781,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206715,1670983.00
02/27/2017 09:45,2,0.176,ACTIVE,211.93,299.37,59.991,1488206704,"201051344000890","219011344069620",21.37,-1.50,0,297.26,302.07,3.8,1.8,0.000,621030.3,621030.3,27922,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206716,1670984.00
02/27/2017 09:45,2,0.232,ACTIVE,212.38,299.37,59.986,1488206704,"201051344000438","219011344069620",21.41,-1.50,0,297.87,301.47,5.0,2.9,0.000,622180.1,622180.1,27901,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206717,1670985.00
02/27/2017 09:45,2,0.211,ACTIVE,212.61,298.77,60.012,1488206704,"201051344000417","219011344069620",18.61,-2.00,0,296.66,300.57,4.0,1.9,0.000,602053.0,602053.0,28152,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206718,1670986.00
02/27/2017 09:45,2,1.084,ACTIVE,211.70,342.95,60.023,1488206704,"274151322000083","219011344069620",31.43,2.00,0,333.03,360.08,34.5,31.3,0.225,876934.0,876934.0,27288,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206719,1670987.00
02/27/2017 09:45,2,1.145,ACTIVE,212.38,356.18,59.970,1488206704,"274151322000076","219011344069620",32.26,2.50,0,333.33,368.50,37.4,34.2,0.256,934415.5,934415.5,27387,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206719,1670988.00
02/27/2017 09:45,2,0.285,ACTIVE,213.29,338.14,59.986,1488206704,"201051344000868","219011344069620",31.07,-1.50,0,333.33,348.96,9.0,6.7,0.031,617290.7,617290.7,27982,0,0,0,L,1122011218,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206720,1670989.00
02/27/2017 09:45,2,0.943,ACTIVE,211.48,339.65,59.954,1488206704,"274151322000095","219011344069620",22.09,1.00,0,330.93,346.86,21.1,18.5,0.133,925435.6,925435.6,27504,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206721,1670990.00
02/27/2017 09:45,2,0.170,ALERT,213.29,322.81,59.986,1488206704,"201051344000988","219011344069620",23.28,-1.50,0,297.57,350.47,4.0,1.9,0.000,575373.6,575373.6,28009,0,0,0,L,1122011218,0,121.33,122.68,0002,-4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206723,1670991.00
02/27/2017 09:45,2,0.145,ACTIVE,212.38,299.07,59.986,1488206704,"201051344001025","219011344069620",20.81,-3.00,0,296.66,301.77,3.0,1.0,0.000,621811.3,621811.3,28097,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206724,1670992.00
02/27/2017 09:45,2,0.848,ACTIVE,213.51,376.62,59.996,1488206704,"201051344000458","219011344069620",34.77,2.00,0,334.84,388.64,30.0,27.0,0.208,627647.0,627647.0,27599,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206725,1670993.00
02/27/2017 09:45,2,1.164,ACTIVE,213.96,358.88,60.034,1488206704,"201051344000853","219011344069620",32.58,0.00,0,336.04,374.51,38.5,35.2,0.292,627588.0,627588.0,27440,0,0,0,L,1122011218,0,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206726,1670994.00
02/27/2017 09:45,2,0.170,ACTIVE,213.06,325.82,59.991,1488206704,"201051344000685","219011344069620",25.49,-1.00,0,297.57,326.12,4.4,2.4,0.000,622044.5,622044.5,27779,0,0,0,L,1122011218,0,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206727,1670995.00
02/27/2017 09:45,2,0.191,ACTIVE,213.06,299.37,60.002,1488206704,"201051344000917","219011344069620",20.10,-1.00,0,295.16,300.57,3.9,1.8,0.000,619275.1,619275.1,27766,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206728,1670996.00
02/27/2017 09:45,2,0.932,ACTIVE,213.06,340.85,60.002,1488206704,"201051344001145","219011344069620",22.26,0.00,0,330.93,350.17,21.0,18.3,0.155,625992.7,625992.7,27612,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206729,1670997.00
02/27/2017 09:45,2,0.180,ACTIVE,212.83,299.07,59.991,1488206704,"201051344000651","219011344069620",20.89,-4.00,0,296.66,300.87,3.8,1.8,0.000,616832.5,616832.5,27968,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206729,1670998.00
02/27/2017 09:45,2,0.180,ACTIVE,211.25,355.28,59.986,1488206704,"274151322000088","219011344069620",33.00,1.50,0,333.33,357.38,6.1,3.9,0.022,840322.7,840322.7,27516,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206730,1670999.00
02/27/2017 09:45,2,0.352,ACTIVE,212.38,474.90,59.975,1488206704,"274151322000068","219011344069620",45.42,6.00,0,335.44,482.42,16.3,13.8,0.084,729276.3,729276.3,28119,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206731,1671000.00
02/27/2017 09:45,2,1.109,ACTIVE,212.38,340.25,60.002,1488206704,"201051344001135","219011344069620",21.49,0.50,0,330.03,350.47,24.1,21.4,0.181,612328.7,612328.7,28005,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206732,1671001.00
02/27/2017 09:45,2,1.180,ACTIVE,213.06,342.95,59.991,1488206704,"201051344000594","219011344069620",21.03,-1.00,0,332.13,353.47,25.2,22.4,0.177,629685.0,629685.0,27856,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206733,1671002.00
02/27/2017 09:45,2,0.150,ACTIVE,212.83,299.37,59.996,1488206704,"201051344001203","219011344069620",19.66,-3.50,0,297.26,302.68,3.0,1.0,0.000,620405.5,620405.5,28029,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206734,1671003.00
02/27/2017 09:45,2,0.273,ACTIVE,211.48,367.90,59.981,1488206704,"274151322000054","219011344069620",34.21,3.70,0,333.33,371.51,9.4,7.1,0.040,857684.4,857684.4,27419,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206735,1671004.00
02/27/2017 09:45,2,0.537,ACTIVE,213.51,374.81,59.991,1488206704,"201051344000867","219011344069620",34.85,0.00,0,333.63,384.43,19.0,16.4,0.115,616138.8,616138.8,28017,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206736,1671005.00
02/27/2017 09:45,2,0.219,ACTIVE,212.61,299.97,59.996,1488206704,"201051344001093","219011344069620",22.50,-1.50,0,297.26,300.87,5.0,2.9,0.000,618104.9,618104.9,27867,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206737,1671006.00
02/27/2017 09:45,2,1.117,ACTIVE,213.29,354.07,59.981,1488206704,"201051344000900","219011344069620",32.12,-0.50,0,335.14,373.31,36.4,33.2,0.296,635625.4,635625.4,27355,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206738,1671007.00
02/27/2017 09:45,2,1.160,ACTIVE,213.74,358.28,59.975,1488206704,"201051344000648","219011344069620",32.58,-2.00,0,335.14,376.31,38.3,35.0,0.292,625662.9,625662.9,27432,0,0,0,L,1122011218,0,121.33,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206739,1671008.00
02/27/2017 09:45,2,0.807,ACTIVE,213.51,379.32,59.965,1488206704,"201051344000569","219011344069620",35.01,1.00,0,334.84,389.54,28.6,25.7,0.203,637155.7,637155.7,27333,0,0,0,L,1122011218,0,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206740,1671009.00
02/27/2017 09:45,2,1.156,ACTIVE,213.51,356.78,59.986,1488206704,"201051344000983","219011344069620",32.30,0.00,0,334.54,374.21,37.9,34.6,0.301,628600.2,628600.2,27533,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206740,1671010.00
02/27/2017 09:45,2,0.301,ACTIVE,213.51,374.81,60.007,1488206704,"201051344001158","219011344069620",35.05,-1.00,0,335.44,381.12,10.7,8.4,0.053,616693.4,616693.4,27891,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206741,1671011.00
02/27/2017 09:45,2,1.195,ACTIVE,213.96,353.77,60.002,1488206704,"201051344000576","219011344069620",31.95,-1.00,0,333.63,372.71,38.7,35.4,0.292,628383.1,628383.1,27405,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206742,1671012.00
02/27/2017 09:45,2,0.229,ACTIVE,211.70,351.67,59.996,1488206704,"274151322000087","219011344069620",32.60,1.00,0,332.43,354.37,7.6,5.4,0.035,829259.5,829259.5,27764,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488206743,1671013.00
02/27/2017 10:00,2,1.436,ACTIVE,214.19,354.97,59.965,1488207603,"201051344000645","219011344069620",31.97,0.00,0,333.93,378.42,46.5,43.0,0.358,627801.0,627801.0,27444,0,0,0,L,1122011218,0,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207604,1671014.00
02/27/2017 10:00,2,0.172,ACTIVE,212.16,341.15,59.949,1488207603,"274151322000085","219011344069620",31.61,0.50,0,333.93,343.25,5.5,3.3,0.013,855828.3,855828.3,27476,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207605,1671015.00
02/27/2017 10:00,2,0.283,ACTIVE,214.41,384.43,59.933,1488207603,"201051344000633","219011344069620",35.98,-1.50,0,332.73,386.83,10.4,8.1,0.031,615893.1,615893.1,27990,0,0,0,L,1122011218,0,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207606,1671016.00
02/27/2017 10:00,2,0.309,ACTIVE,214.19,367.90,59.954,1488207603,"201051344000469","219011344069620",34.23,-1.50,0,332.43,370.60,10.8,8.5,0.031,618813.5,618813.5,27955,0,0,0,L,1122011218,0,121.55,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207607,1671017.00
02/27/2017 10:00,2,1.430,ACTIVE,212.83,342.65,59.928,1488207603,"201051344000646","219011344069620",20.85,0.50,0,329.73,355.58,30.2,27.2,0.239,613716.8,613716.8,27854,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207608,1671018.00
02/27/2017 10:00,2,1.338,ACTIVE,211.93,356.78,59.954,1488207603,"274151322000052","219011344069620",31.91,3.70,0,331.23,366.10,43.3,39.9,0.296,885496.2,885496.2,27235,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207609,1671019.00
02/27/2017 10:00,2,0.801,ACTIVE,213.06,339.95,59.970,1488207603,"201051344000585","219011344069620",22.86,0.50,0,330.33,347.46,18.5,16.0,0.137,624307.7,624307.7,28013,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207609,1671020.00
02/27/2017 10:00,2,0.225,ALERT,212.83,335.44,59.949,1488207603,"201051344001230","219011344069620",23.04,0.00,0,297.87,340.85,5.3,3.2,0.004,617122.0,617122.0,27713,0,0,0,L,1122011218,0,122.46,121.10,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207611,1671021.00
02/27/2017 10:00,2,0.176,ACTIVE,213.29,300.27,59.928,1488207603,"201051344000582","219011344069620",22.90,-3.00,0,298.47,302.07,4.1,2.0,0.000,608924.8,608924.8,27902,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207612,1671022.00
02/27/2017 10:00,2,1.023,ACTIVE,212.61,340.55,59.965,1488207603,"201051344000955","219011344069620",30.45,2.50,0,331.23,392.55,32.1,29.0,0.234,624865.4,624865.4,27816,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207613,1671023.00
02/27/2017 10:00,2,0.840,ACTIVE,211.93,459.57,59.970,1488207603,"274151322000094","219011344069620",43.26,6.00,0,331.53,474.30,36.8,33.5,0.239,728392.3,728392.3,28225,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207614,1671024.00
02/27/2017 10:00,2,1.158,ACTIVE,213.96,376.01,59.996,1488207603,"201051344000579","219011344069620",34.41,1.00,0,334.54,392.85,40.5,37.1,0.305,634671.4,634671.4,27782,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207615,1671025.00
02/27/2017 10:00,2,0.186,ACTIVE,212.38,299.97,59.959,1488207603,"201051344000890","219011344069620",23.18,-1.00,0,297.57,302.07,4.4,2.3,0.000,621030.8,621030.8,27923,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207616,1671026.00
02/27/2017 10:00,2,0.244,ACTIVE,213.06,336.04,59.959,1488207603,"201051344000438","219011344069620",23.85,-0.50,0,297.87,345.66,5.9,3.8,0.000,622180.9,622180.9,27902,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207617,1671027.00
02/27/2017 10:00,2,0.221,ACTIVE,212.83,299.07,59.965,1488207603,"201051344000417","219011344069620",20.89,-1.00,0,296.66,300.57,4.7,2.6,0.000,602053.5,602053.5,28153,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207618,1671028.00
02/27/2017 10:00,2,1.334,ACTIVE,211.93,347.76,59.959,1488207603,"274151322000083","219011344069620",31.63,3.00,0,332.13,365.49,42.8,39.4,0.296,876942.7,876942.7,27289,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207619,1671029.00
02/27/2017 10:00,2,1.416,ACTIVE,212.61,354.37,59.959,1488207603,"274151322000076","219011344069620",32.38,3.00,0,333.33,375.41,46.4,42.9,0.309,934425.0,934425.0,27388,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207620,1671030.00
02/27/2017 10:00,2,0.316,ACTIVE,213.74,348.96,59.975,1488207603,"201051344000868","219011344069620",32.32,-1.50,0,332.73,361.29,10.4,8.1,0.044,617292.5,617292.5,27983,0,0,0,L,1122011218,0,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207621,1671031.00
02/27/2017 10:00,2,1.164,ACTIVE,211.70,341.45,59.938,1488207603,"274151322000095","219011344069620",22.32,1.50,0,333.03,349.86,26.3,23.5,0.172,925440.8,925440.8,27505,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207621,1671032.00
02/27/2017 10:00,2,0.195,ALERT,213.74,340.55,59.975,1488207603,"201051344000988","219011344069620",23.34,-1.00,0,297.26,369.10,4.7,2.6,0.000,575374.2,575374.2,28011,0,0,0,L,1122011218,0,121.55,122.68,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207623,1671033.00
02/27/2017 10:00,2,0.152,ACTIVE,212.61,298.77,59.970,1488207603,"201051344001025","219011344069620",22.86,-2.50,0,297.57,301.77,3.5,1.5,0.000,621811.6,621811.6,28098,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207624,1671034.00
02/27/2017 10:00,2,1.027,ACTIVE,213.74,380.52,59.965,1488207603,"201051344000458","219011344069620",34.97,2.00,0,335.14,393.75,36.3,33.1,0.274,627654.3,627654.3,27600,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207625,1671035.00
02/27/2017 10:00,2,1.453,ACTIVE,214.64,356.18,59.944,1488207603,"201051344000853","219011344069620",32.12,0.00,0,333.93,383.53,47.3,43.7,0.367,627597.7,627597.7,27441,0,0,0,L,1122011218,0,122.46,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207626,1671036.00
02/27/2017 10:00,2,0.227,ACTIVE,213.06,343.55,59.981,1488207603,"201051344000685","219011344069620",23.72,0.00,0,297.87,344.76,5.5,3.3,0.000,622045.1,622045.1,27780,0,0,0,L,1122011218,0,123.14,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207627,1671037.00
02/27/2017 10:00,2,0.199,ACTIVE,213.29,335.74,59.965,1488207603,"201051344000917","219011344069620",23.64,-0.50,0,296.36,339.65,4.8,2.7,0.000,619275.7,619275.7,27767,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207628,1671038.00
02/27/2017 10:00,2,1.131,ACTIVE,213.06,341.75,59.981,1488207603,"201051344001145","219011344069620",22.52,0.50,0,331.23,353.17,25.8,23.0,0.190,625997.8,625997.8,27613,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207629,1671039.00
02/27/2017 10:00,2,0.189,ACTIVE,212.83,299.07,59.986,1488207603,"201051344000651","219011344069620",22.86,-3.50,0,297.26,300.87,4.4,2.3,0.000,616833.0,616833.0,27969,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207629,1671040.00
02/27/2017 10:00,2,0.221,ACTIVE,211.48,364.59,59.933,1488207603,"274151322000088","219011344069620",34.03,2.00,0,333.93,370.90,7.7,5.5,0.035,840323.8,840323.8,27517,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207630,1671041.00
02/27/2017 10:00,2,0.445,ACTIVE,212.61,480.31,59.981,1488207603,"274151322000068","219011344069620",45.86,6.30,0,335.14,486.93,20.9,18.2,0.115,729280.2,729280.2,28120,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207631,1671042.00
02/27/2017 10:00,2,1.377,ACTIVE,212.61,341.75,59.986,1488207603,"201051344001135","219011344069620",21.57,0.50,0,330.63,354.37,30.1,27.1,0.234,612334.7,612334.7,28006,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207632,1671043.00
02/27/2017 10:00,2,1.457,ACTIVE,213.29,345.06,59.986,1488207603,"201051344000594","219011344069620",21.09,-0.50,0,330.93,357.38,31.2,28.2,0.230,629691.2,629691.2,27857,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207633,1671044.00
02/27/2017 10:00,2,0.160,ACTIVE,212.83,299.37,59.970,1488207603,"201051344001203","219011344069620",22.07,-3.00,0,298.17,302.98,3.6,1.6,0.000,620405.8,620405.8,28030,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207634,1671045.00
02/27/2017 10:00,2,0.344,ACTIVE,211.70,369.40,59.981,1488207603,"274151322000054","219011344069620",34.45,4.50,0,333.93,376.01,11.9,9.6,0.066,857686.5,857686.5,27420,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207635,1671046.00
02/27/2017 10:00,2,0.672,ACTIVE,213.96,376.31,59.986,1488207603,"201051344000867","219011344069620",34.93,0.50,0,333.63,386.83,23.8,21.1,0.150,616143.4,616143.4,28018,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207636,1671047.00
02/27/2017 10:00,2,0.256,ACTIVE,212.61,299.97,59.975,1488207603,"201051344001093","219011344069620",21.67,-1.50,0,298.17,327.02,5.7,3.5,0.000,618105.7,618105.7,27868,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207637,1671048.00
02/27/2017 10:00,2,1.393,ACTIVE,213.74,358.58,59.970,1488207603,"201051344000900","219011344069620",32.26,-0.50,0,334.24,379.62,45.6,42.1,0.367,635634.6,635634.6,27356,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207638,1671049.00
02/27/2017 10:00,2,1.422,ACTIVE,213.96,361.89,59.981,1488207603,"201051344000648","219011344069620",32.66,-2.00,0,333.93,382.33,47.1,43.6,0.371,625672.5,625672.5,27433,0,0,0,L,1122011218,0,121.55,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207639,1671050.00
02/27/2017 10:00,2,1.002,ACTIVE,213.96,379.02,59.981,1488207603,"201051344000569","219011344069620",34.83,1.00,0,334.54,394.65,35.4,32.3,0.256,637162.8,637162.8,27334,0,0,0,L,1122011218,0,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207640,1671051.00
02/27/2017 10:00,2,1.416,ACTIVE,213.96,361.29,59.981,1488207603,"201051344000983","219011344069620",32.62,0.50,0,334.84,381.42,46.8,43.3,0.384,628609.8,628609.8,27534,0,0,0,L,1122011218,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207640,1671052.00
02/27/2017 10:00,2,0.350,ACTIVE,213.96,385.03,59.975,1488207603,"201051344001158","219011344069620",36.04,-0.50,0,335.44,390.44,12.8,10.5,0.066,616695.7,616695.7,27892,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207641,1671053.00
02/27/2017 10:00,2,1.449,ACTIVE,214.41,360.08,59.981,1488207603,"201051344000576","219011344069620",32.46,-0.50,0,333.93,379.62,47.7,44.1,0.371,628392.9,628392.9,27406,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207642,1671054.00
02/27/2017 10:00,2,0.275,ACTIVE,212.16,373.31,59.970,1488207603,"274151322000087","219011344069620",34.89,2.00,0,332.13,377.22,9.7,7.4,0.049,829261.1,829261.1,27765,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488207643,1671055.00
02/27/2017 10:15,2,3.131,ACTIVE,215.09,362.19,59.975,1488208504,"201051344000645","219011344069620",32.74,2.00,0,339.65,396.75,103.9,98.4,0.464,627816.5,627816.5,27445,0,0,0,L,1122011218,0,122.91,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208505,1671056.00
02/27/2017 10:15,2,0.211,ACTIVE,212.38,382.93,59.981,1488208504,"274151322000085","219011344069620",35.92,2.00,0,334.54,389.84,7.6,5.4,0.031,855829.5,855829.5,27477,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208506,1671057.00
02/27/2017 10:15,2,0.291,ACTIVE,214.87,396.75,59.991,1488208504,"201051344000633","219011344069620",37.29,-0.50,0,335.74,403.07,11.1,8.7,0.035,615895.3,615895.3,27991,0,0,0,L,1122011218,0,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208507,1671058.00
02/27/2017 10:15,2,0.496,ACTIVE,215.09,387.14,59.986,1488208504,"201051344000469","219011344069620",36.12,-1.00,0,335.14,405.17,18.2,15.6,0.102,618816.2,618816.2,27956,0,0,0,L,1122011218,0,122.01,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208507,1671059.00
02/27/2017 10:15,2,2.949,ACTIVE,212.38,352.27,60.007,1488208504,"201051344000646","219011344069620",21.29,2.00,0,330.33,384.43,63.7,59.6,0.535,613726.5,613726.5,27855,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208508,1671060.00
02/27/2017 10:15,2,2.984,ACTIVE,211.93,361.59,59.981,1488208504,"274151322000052","219011344069620",32.12,6.30,0,335.44,385.63,97.1,91.8,0.376,885510.6,885510.6,27236,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208509,1671061.00
02/27/2017 10:15,2,1.676,ACTIVE,212.83,345.66,59.981,1488208504,"201051344000585","219011344069620",22.90,1.00,0,330.03,365.19,38.9,35.6,0.314,624313.4,624313.4,28014,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208510,1671062.00
02/27/2017 10:15,2,0.275,ACTIVE,212.38,338.14,59.986,1488208504,"201051344001230","219011344069620",31.15,1.00,0,297.87,352.57,8.7,6.5,0.035,617123.0,617123.0,27715,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208511,1671063.00
02/27/2017 10:15,2,0.234,ACTIVE,213.06,336.64,59.970,1488208504,"201051344000582","219011344069620",30.40,-1.50,0,298.77,347.46,7.2,5.1,0.013,608925.6,608925.6,27903,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208512,1671064.00
