ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 10:15,2,2.133,ACTIVE,212.38,392.25,59.981,1488208504,"201051344000955","219011344069620",35.21,3.70,0,348.66,420.80,76.1,71.5,0.632,624876.8,624876.8,27817,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208513,1671065.00
02/27/2017 10:15,2,1.992,ACTIVE,212.16,466.79,59.970,1488208504,"274151322000094","219011344069620",43.65,7.70,0,447.55,489.93,88.3,83.3,0.336,728404.8,728404.8,28226,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208514,1671066.00
02/27/2017 10:15,2,2.648,ACTIVE,215.09,376.01,59.991,1488208504,"201051344000579","219011344069620",34.39,2.00,0,363.09,416.59,92.4,87.3,0.420,634684.7,634684.7,27783,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208515,1671067.00
02/27/2017 10:15,2,0.252,ACTIVE,212.61,335.74,59.981,1488208504,"201051344000890","219011344069620",30.55,0.50,0,298.47,349.86,7.9,5.7,0.018,621031.7,621031.7,27924,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208516,1671068.00
02/27/2017 10:15,2,0.283,ALERT,212.83,387.14,59.975,1488208504,"201051344000438","219011344069620",36.38,0.50,0,297.57,389.54,10.5,8.2,0.027,622182.1,622182.1,27903,0,0,0,L,1122011218,0,122.46,121.33,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208517,1671069.00
02/27/2017 10:15,2,0.289,ALERT,213.06,336.34,60.007,1488208504,"201051344000417","219011344069620",21.85,0.00,0,297.26,355.88,6.4,4.3,0.004,602054.4,602054.4,28154,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208519,1671070.00
02/27/2017 10:15,2,3.115,ACTIVE,212.38,361.59,59.991,1488208504,"274151322000083","219011344069620",32.03,6.00,0,335.44,385.63,101.0,95.5,0.393,876957.0,876957.0,27290,0,0,0,L,1151911521,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208520,1671071.00
02/27/2017 10:15,2,3.367,ACTIVE,212.83,357.38,59.965,1488208504,"274151322000076","219011344069620",32.46,6.70,0,341.75,390.74,110.7,104.9,0.429,934440.7,934440.7,27389,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208521,1671072.00
02/27/2017 10:15,2,0.582,ACTIVE,214.41,380.52,59.986,1488208504,"201051344000868","219011344069620",35.38,-0.50,0,335.14,403.67,21.0,18.3,0.124,617295.4,617295.4,27984,0,0,0,L,1122011218,0,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208522,1671073.00
02/27/2017 10:15,2,2.816,ACTIVE,212.16,349.56,59.965,1488208504,"274151322000095","219011344069620",22.54,3.00,0,332.73,373.01,64.3,60.2,0.433,925449.5,925449.5,27506,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208523,1671074.00
02/27/2017 10:15,2,0.338,ACTIVE,214.87,341.45,59.944,1488208504,"201051344000988","219011344069620",23.62,-0.50,0,298.17,346.56,8.1,5.9,0.040,575375.1,575375.1,28013,0,0,0,L,1122011218,0,122.23,122.91,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208524,1671075.00
02/27/2017 10:15,2,0.227,ACTIVE,212.61,335.44,59.981,1488208504,"201051344001025","219011344069620",30.67,-1.50,0,297.57,349.86,7.1,4.9,0.018,621812.3,621812.3,28099,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208525,1671076.00
02/27/2017 10:15,2,2.379,ACTIVE,214.87,387.44,59.991,1488208504,"201051344000458","219011344069620",35.60,3.00,0,355.58,422.30,85.9,81.0,0.393,627666.3,627666.3,27601,0,0,0,L,1122011218,0,122.68,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208525,1671077.00
02/27/2017 10:15,2,3.420,ACTIVE,215.54,364.29,59.981,1488208504,"201051344000853","219011344069620",32.80,2.50,0,339.65,400.36,113.6,107.7,0.521,627613.6,627613.6,27442,0,0,0,L,1122011218,0,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208526,1671078.00
02/27/2017 10:15,2,0.279,ALERT,213.06,337.54,59.981,1488208504,"201051344000685","219011344069620",31.01,1.00,0,297.57,346.86,8.8,6.5,0.027,622046.2,622046.2,27781,0,0,0,L,1122011218,0,122.91,121.33,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208528,1671079.00
02/27/2017 10:15,2,0.260,ALERT,213.06,337.24,59.996,1488208504,"201051344000917","219011344069620",29.20,0.50,0,296.36,341.45,7.7,5.5,0.018,619276.6,619276.6,27768,0,0,0,L,1122011218,0,122.23,121.78,0002,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208530,1671080.00
02/27/2017 10:15,2,2.523,ACTIVE,213.06,350.47,59.949,1488208504,"201051344001145","219011344069620",22.58,1.50,0,331.83,377.52,57.6,53.7,0.473,626006.0,626006.0,27614,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208531,1671081.00
02/27/2017 10:15,2,0.248,ACTIVE,212.83,336.94,59.970,1488208504,"201051344000651","219011344069620",30.16,-2.50,0,297.87,348.06,7.6,5.4,0.018,616833.9,616833.9,27970,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208532,1671082.00
02/27/2017 10:15,2,0.520,ACTIVE,211.93,379.62,59.975,1488208504,"274151322000088","219011344069620",35.44,3.00,0,333.93,389.24,18.8,16.2,0.102,840326.0,840326.0,27518,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208533,1671083.00
02/27/2017 10:15,2,1.115,ACTIVE,212.83,496.54,59.970,1488208504,"274151322000068","219011344069620",46.70,7.00,0,331.83,506.46,53.0,49.2,0.345,729287.1,729287.1,28121,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208534,1671084.00
02/27/2017 10:15,2,3.146,ACTIVE,212.61,351.97,59.970,1488208504,"201051344001135","219011344069620",21.39,1.50,0,329.73,383.53,68.1,63.8,0.566,612344.5,612344.5,28007,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208534,1671085.00
02/27/2017 10:15,2,3.178,ACTIVE,213.96,367.00,59.965,1488208504,"201051344000594","219011344069620",33.16,1.50,0,332.73,406.67,106.7,101.1,0.491,629703.3,629703.3,27858,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208535,1671086.00
02/27/2017 10:15,2,0.219,ACTIVE,212.83,336.04,60.007,1488208504,"201051344001203","219011344069620",29.32,-2.00,0,298.17,351.37,6.5,4.4,0.018,620406.5,620406.5,28031,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208536,1671087.00
02/27/2017 10:15,2,0.742,ACTIVE,212.16,382.93,59.981,1488208504,"274151322000054","219011344069620",35.64,5.50,0,332.43,397.05,26.8,24.0,0.164,857690.1,857690.1,27421,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208537,1671088.00
02/27/2017 10:15,2,1.525,ACTIVE,214.64,387.74,59.981,1488208504,"201051344000867","219011344069620",35.29,1.00,0,334.84,416.89,54.3,50.5,0.429,616151.2,616151.2,28019,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208538,1671089.00
02/27/2017 10:15,2,0.305,ACTIVE,212.83,344.15,59.965,1488208504,"201051344001093","219011344069620",31.89,0.00,0,298.17,349.86,9.9,7.6,0.022,618107.0,618107.0,27869,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208539,1671090.00
02/27/2017 10:15,2,3.242,ACTIVE,214.64,362.49,59.959,1488208504,"201051344000900","219011344069620",32.54,2.00,0,339.34,401.56,107.0,101.3,0.499,635650.3,635650.3,27357,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208540,1671091.00
02/27/2017 10:15,2,3.230,ACTIVE,214.87,363.09,59.959,1488208504,"201051344000648","219011344069620",32.86,-0.50,0,345.96,402.16,107.5,101.9,0.486,625688.4,625688.4,27434,0,0,0,L,1122011218,0,122.01,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208541,1671092.00
02/27/2017 10:15,2,2.252,ACTIVE,215.09,383.53,59.975,1488208504,"201051344000569","219011344069620",35.25,2.50,0,361.59,423.50,80.5,75.7,0.362,637174.5,637174.5,27335,0,0,0,L,1122011218,0,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208542,1671093.00
02/27/2017 10:15,2,3.307,ACTIVE,215.09,360.99,59.959,1488208504,"201051344000983","219011344069620",32.54,1.50,0,342.05,401.56,109.0,103.3,0.517,628625.7,628625.7,27535,0,0,0,L,1122011218,0,122.68,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208543,1671094.00
02/27/2017 10:15,2,0.717,ACTIVE,215.09,396.45,59.996,1488208504,"201051344001158","219011344069620",36.90,0.00,0,334.84,411.48,27.1,24.2,0.190,616699.5,616699.5,27893,0,0,0,L,1122011218,0,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208544,1671095.00
02/27/2017 10:15,2,3.297,ACTIVE,215.32,360.69,59.970,1488208504,"201051344000576","219011344069620",32.48,1.00,0,339.04,398.56,108.6,102.9,0.495,628409.0,628409.0,27407,0,0,0,L,1122011218,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208545,1671096.00
02/27/2017 10:15,2,1.430,ACTIVE,212.16,346.56,59.970,1488208504,"274151322000087","219011344069620",22.86,3.00,0,327.02,388.34,33.2,30.1,0.221,829264.3,829264.3,27766,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488208546,1671097.00
02/27/2017 10:30,2,2.662,ACTIVE,214.87,352.87,59.991,1488209403,"201051344000645","219011344069620",31.95,4.00,0,336.04,390.74,86.1,81.2,0.384,627837.9,627837.9,27446,0,0,0,L,1122011218,0,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209404,1671098.00
02/27/2017 10:30,2,0.307,ACTIVE,212.16,374.51,59.991,1488209403,"274151322000085","219011344069620",34.99,3.00,0,334.54,388.94,10.9,8.6,0.053,855831.5,855831.5,27478,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209405,1671099.00
02/27/2017 10:30,2,0.471,ACTIVE,214.64,382.63,59.996,1488209403,"201051344000633","219011344069620",35.64,0.50,0,334.84,402.46,17.0,14.5,0.097,615898.1,615898.1,27992,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209406,1671100.00
02/27/2017 10:30,2,0.459,ACTIVE,214.64,389.24,60.002,1488209403,"201051344000469","219011344069620",36.44,0.50,0,333.93,404.87,17.0,14.5,0.093,618819.8,618819.8,27957,0,0,0,L,1122011218,0,121.78,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209407,1671101.00
02/27/2017 10:30,2,2.553,ACTIVE,212.61,349.56,60.002,1488209403,"201051344000646","219011344069620",20.79,3.70,0,326.72,387.14,53.8,50.0,0.446,613739.5,613739.5,27856,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209408,1671102.00
02/27/2017 10:30,2,2.512,ACTIVE,211.70,354.67,59.996,1488209403,"274151322000052","219011344069620",31.77,7.70,0,331.83,382.93,80.8,76.0,0.301,885530.6,885530.6,27237,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209409,1671103.00
02/27/2017 10:30,2,1.453,ACTIVE,213.06,343.85,59.991,1488209403,"201051344000585","219011344069620",22.88,2.50,0,328.82,367.00,33.8,30.7,0.265,624321.2,624321.2,28015,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209410,1671104.00
02/27/2017 10:30,2,0.270,ACTIVE,212.61,335.74,60.007,1488209403,"201051344001230","219011344069620",27.53,3.00,0,330.03,353.47,7.5,5.3,0.022,617124.4,617124.4,27716,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209411,1671105.00
02/27/2017 10:30,2,0.215,ACTIVE,213.29,337.24,60.039,1488209403,"201051344000582","219011344069620",29.22,0.00,0,330.93,353.47,6.4,4.3,0.009,608926.7,608926.7,27904,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209412,1671106.00
02/27/2017 10:30,2,1.859,ACTIVE,212.38,382.93,59.991,1488209403,"201051344000955","219011344069620",34.43,5.50,0,354.07,419.90,64.7,60.6,0.535,624892.2,624892.2,27818,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209413,1671107.00
02/27/2017 10:30,2,1.557,ACTIVE,212.16,474.90,60.002,1488209403,"274151322000094","219011344069620",43.85,9.00,0,437.93,488.73,70.8,66.5,0.504,728422.2,728422.2,28227,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209413,1671108.00
02/27/2017 10:30,2,2.240,ACTIVE,214.64,381.73,59.981,1488209403,"201051344000579","219011344069620",34.05,3.30,0,352.87,411.48,77.3,72.7,0.636,634703.2,634703.2,27784,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209414,1671109.00
02/27/2017 10:30,2,0.230,ACTIVE,212.61,335.44,60.023,1488209403,"201051344000890","219011344069620",29.20,2.00,0,330.33,358.88,6.8,4.7,0.013,621032.9,621032.9,27925,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209415,1671110.00
02/27/2017 10:30,2,0.262,ACTIVE,212.83,355.58,59.986,1488209403,"201051344000438","219011344069620",33.10,2.50,0,332.43,391.64,8.8,6.6,0.022,622183.8,622183.8,27905,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209416,1671111.00
02/27/2017 10:30,2,0.270,ALERT,212.83,336.04,59.996,1488209403,"201051344000417","219011344069620",21.25,2.00,0,296.66,343.55,5.8,3.7,0.000,602055.3,602055.3,28156,0,0,0,L,1122011218,0,122.01,121.55,0002,0,0,0,0,0,0,0,8,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209418,1671112.00
02/27/2017 10:30,2,2.516,ACTIVE,212.16,355.88,60.007,1488209403,"274151322000083","219011344069620",31.73,6.70,0,331.83,383.23,80.8,76.0,0.314,876976.6,876976.6,27291,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209419,1671113.00
02/27/2017 10:30,2,2.691,ACTIVE,212.61,357.38,60.002,1488209403,"274151322000076","219011344069620",32.34,9.00,0,343.25,384.73,88.2,83.2,0.340,934462.1,934462.1,27390,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209420,1671114.00
02/27/2017 10:30,2,0.486,ACTIVE,214.19,386.23,59.996,1488209403,"201051344000868","219011344069620",36.14,0.50,0,335.14,404.57,17.8,15.3,0.097,617299.2,617299.2,27985,0,0,0,L,1122011218,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209421,1671115.00
02/27/2017 10:30,2,2.223,ACTIVE,211.70,342.05,59.996,1488209403,"274151322000095","219011344069620",22.36,4.50,0,329.13,374.81,50.4,46.7,0.336,925461.5,925461.5,27507,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209422,1671116.00
02/27/2017 10:30,2,0.287,ACTIVE,214.41,341.75,59.996,1488209403,"201051344000988","219011344069620",23.14,0.50,0,333.33,347.46,6.7,4.6,0.031,575376.2,575376.2,28014,0,0,0,L,1122011218,0,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209423,1671117.00
02/27/2017 10:30,2,0.199,ACTIVE,212.61,335.14,59.996,1488209403,"201051344001025","219011344069620",29.36,0.00,0,330.93,351.07,6.0,3.8,0.004,621813.3,621813.3,28100,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209424,1671118.00
02/27/2017 10:30,2,1.920,ACTIVE,214.41,388.34,59.996,1488209403,"201051344000458","219011344069620",35.05,3.70,0,351.07,418.39,68.2,63.9,0.575,627682.5,627682.5,27602,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209424,1671119.00
02/27/2017 10:30,2,2.729,ACTIVE,215.09,356.18,60.002,1488209403,"201051344000853","219011344069620",32.20,3.70,0,338.74,394.05,89.0,83.9,0.407,627634.9,627634.9,27443,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209425,1671120.00
02/27/2017 10:30,2,0.254,ACTIVE,212.83,337.24,60.028,1488209403,"201051344000685","219011344069620",29.20,3.00,0,330.93,349.56,7.5,5.4,0.018,622047.6,622047.6,27783,0,0,0,L,1122011218,0,122.91,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209426,1671121.00
02/27/2017 10:30,2,0.246,ACTIVE,212.83,336.64,59.986,1488209403,"201051344000917","219011344069620",27.83,2.00,0,330.33,347.76,7.0,4.8,0.018,619277.8,619277.8,27770,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209427,1671122.00
02/27/2017 10:30,2,2.121,ACTIVE,212.83,347.76,59.986,1488209403,"201051344001145","219011344069620",22.15,3.00,0,329.43,380.52,47.6,44.0,0.389,626016.9,626016.9,27615,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209428,1671123.00
02/27/2017 10:30,2,0.225,ACTIVE,212.83,336.94,59.996,1488209403,"201051344000651","219011344069620",28.96,-0.50,0,330.03,341.45,6.6,4.4,0.009,616835.0,616835.0,27971,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209429,1671124.00
02/27/2017 10:30,2,0.428,ACTIVE,211.70,375.41,59.986,1488209403,"274151322000088","219011344069620",34.75,4.00,0,332.13,390.44,15.0,12.6,0.080,840329.1,840329.1,27519,0,0,0,L,1151911521,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209430,1671125.00
02/27/2017 10:30,2,0.898,ALERT,212.61,484.22,59.991,1488209403,"274151322000068","219011344069620",46.30,8.00,0,379.92,514.28,42.2,38.8,0.270,729292.0,729292.0,28122,0,0,0,L,1151911521,0,122.23,122.68,0001,7,0,0,0,0,0,0,203,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209432,1671126.00
02/27/2017 10:30,2,2.643,ACTIVE,212.38,348.06,59.986,1488209403,"201051344001135","219011344069620",20.93,3.00,0,327.02,385.93,56.0,52.1,0.473,612357.4,612357.4,28008,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209433,1671127.00
02/27/2017 10:30,2,2.604,ACTIVE,213.96,363.39,59.996,1488209403,"201051344000594","219011344069620",32.96,4.00,0,339.04,403.07,87.0,82.0,0.389,629723.8,629723.8,27859,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209434,1671128.00
02/27/2017 10:30,2,0.203,ACTIVE,212.83,336.34,60.018,1488209403,"201051344001203","219011344069620",28.39,-0.50,0,330.63,345.36,5.8,3.7,0.004,620407.4,620407.4,28032,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209434,1671129.00
02/27/2017 10:30,2,0.635,ACTIVE,211.93,382.63,59.986,1488209403,"274151322000054","219011344069620",35.68,6.70,0,328.82,397.35,22.8,20.1,0.146,857695.1,857695.1,27422,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209435,1671130.00
02/27/2017 10:30,2,1.281,ACTIVE,214.64,385.03,59.996,1488209403,"201051344000867","219011344069620",35.19,2.00,0,334.84,417.19,45.6,42.1,0.349,616161.7,616161.7,28020,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209436,1671131.00
02/27/2017 10:30,2,0.301,ACTIVE,212.83,337.24,60.002,1488209403,"201051344001093","219011344069620",27.27,1.50,0,329.73,360.69,8.3,6.1,0.013,618108.6,618108.6,27870,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209437,1671132.00
02/27/2017 10:30,2,2.746,ACTIVE,214.64,354.37,59.970,1488209403,"201051344000900","219011344069620",31.99,3.70,0,338.14,391.34,89.0,84.0,0.398,635671.1,635671.1,27358,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209438,1671133.00
02/27/2017 10:30,2,2.740,ACTIVE,214.64,356.78,59.981,1488209403,"201051344000648","219011344069620",32.30,2.50,0,341.45,394.05,89.6,84.6,0.402,625709.3,625709.3,27435,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209439,1671134.00
02/27/2017 10:30,2,1.883,ACTIVE,214.64,388.34,59.986,1488209403,"201051344000569","219011344069620",35.07,3.30,0,355.88,418.70,67.0,62.7,0.539,637190.0,637190.0,27336,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209440,1671135.00
02/27/2017 10:30,2,2.746,ACTIVE,214.64,358.58,59.986,1488209403,"201051344000983","219011344069620",32.40,4.00,0,340.25,393.45,90.1,85.1,0.433,628646.7,628646.7,27536,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209441,1671136.00
02/27/2017 10:30,2,0.639,ACTIVE,214.87,386.53,59.981,1488209403,"201051344001158","219011344069620",36.00,1.00,0,333.63,410.88,23.3,20.6,0.155,616704.5,616704.5,27894,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209442,1671137.00
02/27/2017 10:30,2,2.781,ACTIVE,215.09,356.48,59.986,1488209403,"201051344000576","219011344069620",32.18,3.70,0,337.54,391.94,90.6,85.5,0.411,628430.1,628430.1,27408,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209443,1671138.00
02/27/2017 10:30,2,1.211,ACTIVE,212.16,340.55,59.975,1488209403,"274151322000087","219011344069620",22.72,3.70,0,329.13,357.38,27.9,25.0,0.177,829270.4,829270.4,27767,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488209444,1671139.00
02/27/2017 10:45,2,3.158,ACTIVE,214.87,353.47,59.975,1488210303,"201051344000645","219011344069620",31.79,6.30,0,335.14,388.94,101.8,96.3,0.455,627864.6,627864.6,27447,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210305,1671140.00
02/27/2017 10:45,2,0.367,ACTIVE,211.93,373.01,59.965,1488210303,"274151322000085","219011344069620",34.75,3.70,0,333.33,385.63,13.0,10.6,0.075,855834.5,855834.5,27479,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210305,1671141.00
02/27/2017 10:45,2,0.521,ACTIVE,214.64,388.64,59.965,1488210303,"201051344000633","219011344069620",36.34,2.00,0,335.44,405.47,19.3,16.7,0.110,615902.6,615902.6,27993,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210306,1671142.00
02/27/2017 10:45,2,0.518,ACTIVE,214.64,375.11,59.938,1488210303,"201051344000469","219011344069620",34.87,2.00,0,335.14,405.77,18.4,15.9,0.110,618824.0,618824.0,27958,0,0,0,L,1122011218,0,121.78,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210307,1671143.00
02/27/2017 10:45,2,2.992,ACTIVE,212.61,352.57,59.981,1488210303,"201051344000646","219011344069620",20.87,6.00,0,314.10,387.74,63.3,59.2,0.535,613755.6,613755.6,27857,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210308,1671144.00
02/27/2017 10:45,2,2.973,ACTIVE,211.70,347.76,59.965,1488210303,"274151322000052","219011344069620",31.57,12.30,0,334.54,374.51,94.9,89.7,0.367,885555.3,885555.3,27238,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210309,1671145.00
02/27/2017 10:45,2,1.756,ACTIVE,212.83,346.26,59.986,1488210303,"201051344000585","219011344069620",23.04,4.00,0,318.00,370.60,40.8,37.5,0.331,624331.2,624331.2,28016,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210310,1671146.00
02/27/2017 10:45,2,0.275,ACTIVE,212.83,337.24,59.949,1488210303,"201051344001230","219011344069620",31.05,4.50,0,330.03,381.42,8.7,6.5,0.031,617126.2,617126.2,27717,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210311,1671147.00
02/27/2017 10:45,2,0.229,ALERT,213.51,336.94,59.959,1488210303,"201051344000582","219011344069620",30.45,1.00,0,299.67,359.48,7.1,4.9,0.013,608928.0,608928.0,27905,0,0,0,L,1122011218,0,122.46,121.78,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210313,1671148.00
02/27/2017 10:45,2,3.057,ACTIVE,212.61,352.57,59.965,1488210303,"201051344000955","219011344069620",31.75,10.00,0,337.54,416.89,98.3,93.0,0.464,624915.1,624915.1,27819,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210314,1671149.00
02/27/2017 10:45,2,1.846,ACTIVE,211.70,464.08,59.981,1488210303,"274151322000094","219011344069620",44.13,14.70,0,432.52,492.34,82.5,77.7,0.301,728444.0,728444.0,28228,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210315,1671150.00
02/27/2017 10:45,2,3.109,ACTIVE,214.41,353.77,59.981,1488210303,"201051344000579","219011344069620",31.91,6.30,0,341.15,412.68,100.6,95.1,0.468,634728.2,634728.2,27785,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210316,1671151.00
02/27/2017 10:45,2,0.246,ALERT,212.61,335.74,59.954,1488210303,"201051344000890","219011344069620",30.47,3.70,0,297.57,368.50,7.6,5.4,0.018,621034.4,621034.4,27926,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210318,1671152.00
02/27/2017 10:45,2,0.271,ACTIVE,213.06,382.03,59.965,1488210303,"201051344000438","219011344069620",35.82,4.50,0,332.73,391.04,9.9,7.7,0.022,622185.8,622185.8,27906,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210318,1671153.00
02/27/2017 10:45,2,0.275,ACTIVE,213.06,336.34,60.018,1488210303,"201051344000417","219011344069620",21.45,3.70,0,296.66,339.65,6.0,3.9,0.009,602056.3,602056.3,28158,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210319,1671154.00
02/27/2017 10:45,2,2.920,ACTIVE,211.70,351.97,59.959,1488210303,"274151322000083","219011344069620",31.47,12.00,0,334.84,373.31,93.0,87.8,0.362,877001.1,877001.1,27292,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210320,1671155.00
02/27/2017 10:45,2,3.107,ACTIVE,212.61,361.89,59.928,1488210303,"274151322000076","219011344069620",32.07,12.30,0,341.45,383.83,101.0,95.5,0.393,934489.0,934489.0,27391,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210321,1671156.00
02/27/2017 10:45,2,0.555,ACTIVE,213.96,380.82,59.944,1488210303,"201051344000868","219011344069620",35.42,2.00,0,333.33,403.07,20.0,17.4,0.124,617303.9,617303.9,27986,0,0,0,L,1122011218,0,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210322,1671157.00
02/27/2017 10:45,2,2.758,ACTIVE,211.93,342.65,59.965,1488210303,"274151322000095","219011344069620",21.83,7.00,0,317.70,377.52,60.9,56.9,0.407,925476.9,925476.9,27508,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210323,1671158.00
02/27/2017 10:45,2,0.316,ACTIVE,214.41,340.55,59.959,1488210303,"201051344000988","219011344069620",23.66,1.50,0,324.02,348.06,7.6,5.4,0.031,575377.8,575377.8,28015,0,0,0,L,1122011218,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210324,1671159.00
02/27/2017 10:45,2,0.215,ALERT,212.83,335.44,59.959,1488210303,"201051344001025","219011344069620",30.38,2.00,0,297.87,361.29,6.6,4.5,0.018,621814.5,621814.5,28101,0,0,0,L,1122011218,0,122.01,121.55,0002,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210326,1671160.00
02/27/2017 10:45,2,2.273,ACTIVE,214.19,374.51,59.959,1488210303,"201051344000458","219011344069620",34.31,7.00,0,361.59,419.30,79.0,74.4,0.362,627703.4,627703.4,27603,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210326,1671161.00
02/27/2017 10:45,2,3.072,ACTIVE,214.87,353.77,59.954,1488210303,"201051344000853","219011344069620",31.99,6.70,0,338.14,391.04,99.5,94.1,0.460,627661.7,627661.7,27444,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210327,1671162.00
02/27/2017 10:45,2,0.252,ACTIVE,213.06,339.65,59.986,1488210303,"201051344000685","219011344069620",31.33,4.00,0,331.23,356.78,8.0,5.8,0.027,622049.2,622049.2,27784,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210328,1671163.00
02/27/2017 10:45,2,0.250,ACTIVE,213.29,337.54,59.959,1488210303,"201051344000917","219011344069620",29.62,3.30,0,328.22,359.18,7.5,5.3,0.018,619279.2,619279.2,27771,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210329,1671164.00
02/27/2017 10:45,2,2.594,ACTIVE,213.06,350.77,59.959,1488210303,"201051344001145","219011344069620",21.83,5.00,0,321.91,383.53,57.3,53.4,0.464,626031.2,626031.2,27616,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210330,1671165.00
02/27/2017 10:45,2,0.232,ACTIVE,212.83,337.24,59.970,1488210303,"201051344000651","219011344069620",29.70,0.50,0,308.39,358.88,7.0,4.8,0.013,616836.3,616836.3,27972,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210331,1671166.00
02/27/2017 10:45,2,0.484,ACTIVE,211.25,375.71,59.970,1488210303,"274151322000088","219011344069620",34.97,6.00,0,333.63,389.54,17.1,14.6,0.102,840333.3,840333.3,27520,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210332,1671167.00
02/27/2017 10:45,2,0.285,ALERT,212.38,501.05,59.944,1488210303,"274151322000068","219011344069620",48.49,9.30,0,386.53,514.58,13.8,11.4,0.062,729300.6,729300.6,28124,0,0,0,L,1151911521,0,122.23,122.23,0001,8,0,0,0,0,0,0,237,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210334,1671168.00
02/27/2017 10:45,2,2.953,ACTIVE,212.61,351.07,59.954,1488210303,"201051344001135","219011344069620",20.83,5.00,0,312.89,387.14,62.3,58.2,0.521,612373.8,612373.8,28009,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210335,1671169.00
02/27/2017 10:45,2,2.957,ACTIVE,213.51,358.58,59.970,1488210303,"201051344000594","219011344069620",32.32,7.70,0,343.25,394.65,96.8,91.5,0.442,629749.9,629749.9,27860,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210335,1671170.00
02/27/2017 10:45,2,0.215,ALERT,213.06,336.34,59.981,1488210303,"201051344001203","219011344069620",29.26,0.50,0,298.77,342.05,6.4,4.3,0.013,620408.6,620408.6,28033,0,0,0,L,1122011218,0,122.68,121.33,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210337,1671171.00
02/27/2017 10:45,2,0.734,ACTIVE,211.70,380.82,59.965,1488210303,"274151322000054","219011344069620",35.33,8.50,0,328.52,397.96,26.1,23.3,0.164,857701.6,857701.6,27423,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210338,1671172.00
02/27/2017 10:45,2,1.559,ACTIVE,214.41,386.23,60.007,1488210303,"201051344000867","219011344069620",35.15,3.30,0,368.20,422.30,55.7,51.8,0.438,616175.7,616175.7,28021,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210339,1671173.00
02/27/2017 10:45,2,0.303,ACTIVE,212.83,337.84,59.970,1488210303,"201051344001093","219011344069620",31.13,2.50,0,329.73,362.49,9.6,7.3,0.022,618110.6,618110.6,27871,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210340,1671174.00
02/27/2017 10:45,2,2.998,ACTIVE,214.41,354.37,59.954,1488210303,"201051344000900","219011344069620",31.91,6.00,0,335.74,388.64,97.0,91.7,0.446,635697.5,635697.5,27359,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210341,1671175.00
02/27/2017 10:45,2,2.980,ACTIVE,214.41,355.88,59.975,1488210303,"201051344000648","219011344069620",32.14,3.70,0,337.24,390.44,97.1,91.8,0.442,625735.8,625735.8,27436,0,0,0,L,1122011218,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210342,1671176.00
02/27/2017 10:45,2,2.090,ACTIVE,214.41,386.83,59.996,1488210303,"201051344000569","219011344069620",34.59,6.30,0,353.17,421.10,73.4,68.9,0.601,637209.8,637209.8,27337,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210343,1671177.00
02/27/2017 10:45,2,2.963,ACTIVE,214.41,359.48,59.954,1488210303,"201051344000983","219011344069620",32.42,6.30,0,337.54,391.34,97.3,92.0,0.464,628673.2,628673.2,27537,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210344,1671178.00
02/27/2017 10:45,2,0.693,ACTIVE,214.64,388.04,59.933,1488210303,"201051344001158","219011344069620",35.98,2.50,0,331.53,409.38,25.5,22.7,0.181,616710.9,616710.9,27895,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210345,1671179.00
02/27/2017 10:45,2,2.986,ACTIVE,214.87,357.68,59.965,1488210303,"201051344000576","219011344069620",32.22,6.00,0,336.04,388.64,97.5,92.1,0.442,628456.8,628456.8,27409,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210345,1671180.00
02/27/2017 10:45,2,1.391,ACTIVE,211.70,340.85,59.991,1488210303,"274151322000087","219011344069620",22.96,5.00,0,319.21,358.28,32.3,29.3,0.212,829278.7,829278.7,27768,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488210346,1671181.00
02/27/2017 11:00,2,2.592,ACTIVE,214.64,349.26,59.975,1488211204,"201051344000645","219011344069620",31.59,6.00,0,319.21,393.45,82.9,78.1,0.376,627883.9,627883.9,27448,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211205,1671182.00
02/27/2017 11:00,2,0.305,ACTIVE,212.16,373.91,59.981,1488211204,"274151322000085","219011344069620",34.81,4.00,0,334.24,380.22,10.8,8.5,0.053,855836.6,855836.6,27480,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211206,1671183.00
02/27/2017 11:00,2,0.475,ACTIVE,214.64,386.23,59.991,1488211204,"201051344000633","219011344069620",35.98,3.00,0,334.84,399.16,17.4,14.8,0.097,615906.2,615906.2,27994,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211207,1671184.00
02/27/2017 11:00,2,0.451,ACTIVE,214.64,390.44,59.975,1488211204,"201051344000469","219011344069620",36.58,2.50,0,334.24,398.56,16.4,14.0,0.088,618827.5,618827.5,27959,0,0,0,L,1122011218,0,121.78,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211208,1671185.00
02/27/2017 11:00,2,2.512,ACTIVE,212.61,348.96,59.991,1488211204,"201051344000646","219011344069620",20.81,6.30,0,326.72,378.72,53.0,49.2,0.442,613767.7,613767.7,27858,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211208,1671186.00
02/27/2017 11:00,2,2.438,ACTIVE,211.70,354.07,59.986,1488211204,"274151322000052","219011344069620",31.49,11.00,0,332.73,382.63,77.8,73.2,0.530,885573.4,885573.4,27239,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211209,1671187.00
02/27/2017 11:00,2,1.547,ACTIVE,212.83,344.76,59.996,1488211204,"201051344000585","219011344069620",22.76,4.50,0,328.52,363.99,35.7,32.6,0.283,624339.1,624339.1,28017,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211210,1671188.00
02/27/2017 11:00,2,0.250,ACTIVE,212.61,335.44,59.975,1488211204,"201051344001230","219011344069620",29.76,5.00,0,330.03,343.25,7.6,5.4,0.022,617127.5,617127.5,27718,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211211,1671189.00
02/27/2017 11:00,2,0.211,ACTIVE,213.29,336.64,60.028,1488211204,"201051344000582","219011344069620",29.22,1.50,0,331.53,341.45,6.3,4.1,0.009,608929.0,608929.0,27907,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211212,1671190.00
02/27/2017 11:00,2,2.529,ACTIVE,212.16,352.57,59.986,1488211204,"201051344000955","219011344069620",31.89,9.00,0,325.82,392.85,81.7,76.9,0.384,624933.9,624933.9,27820,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211213,1671191.00
02/27/2017 11:00,2,1.590,ACTIVE,212.16,455.06,60.002,1488211204,"274151322000094","219011344069620",43.02,11.70,0,419.90,495.64,69.9,65.5,0.473,728459.9,728459.9,28229,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211214,1671192.00
02/27/2017 11:00,2,2.545,ACTIVE,214.41,356.18,59.991,1488211204,"201051344000579","219011344069620",32.28,6.30,0,322.81,396.45,83.2,78.4,0.376,634747.5,634747.5,27786,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211215,1671193.00
02/27/2017 11:00,2,0.227,ACTIVE,212.38,335.14,59.996,1488211204,"201051344000890","219011344069620",29.20,4.00,0,330.33,343.85,6.7,4.6,0.009,621035.5,621035.5,27928,0,0,0,L,1122011218,0,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211216,1671194.00
02/27/2017 11:00,2,0.258,ACTIVE,212.83,355.88,59.991,1488211204,"201051344000438","219011344069620",33.12,5.00,0,332.43,386.23,8.7,6.5,0.022,622187.3,622187.3,27907,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211217,1671195.00
02/27/2017 11:00,2,0.260,ALERT,212.83,336.64,60.002,1488211204,"201051344000417","219011344069620",21.21,4.50,0,297.26,351.37,5.6,3.5,0.000,602057.1,602057.1,28159,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,13,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211219,1671196.00
02/27/2017 11:00,2,2.416,ACTIVE,211.93,354.67,59.981,1488211204,"274151322000083","219011344069620",31.63,9.70,0,329.13,382.63,77.3,72.7,0.561,877018.9,877018.9,27293,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211220,1671197.00
02/27/2017 11:00,2,2.562,ACTIVE,212.61,356.78,59.981,1488211204,"274151322000076","219011344069620",32.46,10.70,0,338.44,387.74,84.2,79.4,0.327,934508.4,934508.4,27392,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211220,1671198.00
02/27/2017 11:00,2,0.488,ACTIVE,213.96,378.42,59.991,1488211204,"201051344000868","219011344069620",35.21,2.00,0,335.14,396.15,17.4,14.9,0.106,617307.6,617307.6,27987,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211221,1671199.00
02/27/2017 11:00,2,2.352,ACTIVE,211.93,349.86,59.986,1488211204,"274151322000095","219011344069620",21.73,7.30,0,329.73,367.00,51.8,48.1,0.349,925488.6,925488.6,27509,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211222,1671200.00
02/27/2017 11:00,2,0.273,ACTIVE,214.41,340.85,59.965,1488211204,"201051344000988","219011344069620",23.46,2.00,0,332.73,345.96,6.5,4.4,0.022,575378.8,575378.8,28016,0,0,0,L,1122011218,0,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211223,1671201.00
02/27/2017 11:00,2,0.195,ACTIVE,212.61,334.84,59.986,1488211204,"201051344001025","219011344069620",29.30,2.00,0,330.03,343.55,5.8,3.7,0.009,621815.4,621815.4,28103,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211224,1671202.00
02/27/2017 11:00,2,1.969,ACTIVE,214.41,381.73,59.986,1488211204,"201051344000458","219011344069620",34.33,6.00,0,348.96,414.19,68.6,64.3,0.575,627718.9,627718.9,27604,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211225,1671203.00
02/27/2017 11:00,2,2.574,ACTIVE,215.09,355.58,59.975,1488211204,"201051344000853","219011344069620",32.16,5.50,0,324.92,395.85,83.8,79.0,0.384,627681.0,627681.0,27445,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211226,1671204.00
02/27/2017 11:00,2,0.242,ACTIVE,213.06,336.94,59.991,1488211204,"201051344000685","219011344069620",29.02,5.00,0,332.43,344.15,7.2,5.0,0.018,622050.4,622050.4,27785,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211227,1671205.00
02/27/2017 11:00,2,0.227,ACTIVE,213.06,336.64,59.991,1488211204,"201051344000917","219011344069620",30.00,3.30,0,330.03,341.75,6.9,4.7,0.018,619280.4,619280.4,27772,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211228,1671206.00
02/27/2017 11:00,2,2.291,ACTIVE,212.61,346.86,59.991,1488211204,"201051344001145","219011344069620",21.77,5.00,0,330.33,375.11,50.6,46.9,0.407,626042.5,626042.5,27617,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211229,1671207.00
02/27/2017 11:00,2,0.217,ACTIVE,212.61,336.34,59.991,1488211204,"201051344000651","219011344069620",28.80,0.50,0,326.72,345.66,6.4,4.2,0.009,616837.3,616837.3,27973,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211229,1671208.00
