ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 11:00,2,0.420,ACTIVE,211.70,374.81,59.981,1488211204,"274151322000088","219011344069620",34.67,6.70,0,332.73,382.63,14.8,12.3,0.088,840336.3,840336.3,27521,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211230,1671209.00
02/27/2017 11:00,2,0.895,ALERT,212.38,485.42,59.975,1488211204,"274151322000068","219011344069620",46.42,10.00,0,334.84,514.58,42.1,38.7,0.270,729307.6,729307.6,28126,0,0,0,L,1151911521,0,122.01,122.68,0001,9,0,0,0,0,0,0,114,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211232,1671210.00
02/27/2017 11:00,2,2.537,ACTIVE,212.38,348.66,60.023,1488211204,"201051344001135","219011344069620",20.93,4.50,0,327.32,376.92,53.8,50.0,0.446,612386.0,612386.0,28010,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211233,1671211.00
02/27/2017 11:00,2,2.518,ACTIVE,213.96,358.58,59.986,1488211204,"201051344000594","219011344069620",32.46,7.00,0,330.03,398.26,82.8,78.0,0.376,629768.8,629768.8,27861,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211234,1671212.00
02/27/2017 11:00,2,0.225,ACTIVE,212.83,336.04,59.981,1488211204,"201051344001203","219011344069620",25.80,1.00,0,328.22,347.16,5.9,3.7,0.009,620409.4,620409.4,28035,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211235,1671213.00
02/27/2017 11:00,2,0.637,ACTIVE,211.93,381.73,59.954,1488211204,"274151322000054","219011344069620",35.48,9.70,0,328.52,391.04,23.1,20.3,0.150,857706.4,857706.4,27424,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211236,1671214.00
02/27/2017 11:00,2,1.373,ACTIVE,214.64,386.83,59.975,1488211204,"201051344000867","219011344069620",35.42,3.70,0,364.59,411.18,49.1,45.5,0.384,616186.6,616186.6,28022,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211237,1671215.00
02/27/2017 11:00,2,0.281,ACTIVE,212.61,336.34,59.996,1488211204,"201051344001093","219011344069620",30.43,2.50,0,331.53,347.46,8.7,6.5,0.018,618112.1,618112.1,27872,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211238,1671216.00
02/27/2017 11:00,2,2.518,ACTIVE,214.41,357.38,59.954,1488211204,"201051344000900","219011344069620",32.30,5.00,0,323.11,395.85,82.3,77.5,0.371,635716.4,635716.4,27360,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211239,1671217.00
02/27/2017 11:00,2,2.543,ACTIVE,214.41,355.28,59.970,1488211204,"201051344000648","219011344069620",32.26,3.30,0,321.01,395.55,83.1,78.3,0.376,625754.8,625754.8,27437,0,0,0,L,1122011218,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211240,1671218.00
02/27/2017 11:00,2,1.818,ACTIVE,214.64,385.03,59.981,1488211204,"201051344000569","219011344069620",34.67,5.50,0,361.89,414.19,63.9,59.8,0.517,637224.2,637224.2,27338,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211241,1671219.00
02/27/2017 11:00,2,2.531,ACTIVE,214.41,357.38,59.996,1488211204,"201051344000983","219011344069620",32.38,6.30,0,322.51,397.96,83.1,78.3,0.389,628692.2,628692.2,27538,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211241,1671220.00
02/27/2017 11:00,2,0.621,ACTIVE,214.64,385.63,59.981,1488211204,"201051344001158","219011344069620",35.90,3.00,0,334.54,401.56,22.7,20.0,0.155,616715.6,616715.6,27896,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211242,1671221.00
02/27/2017 11:00,2,2.562,ACTIVE,214.87,355.58,59.981,1488211204,"201051344000576","219011344069620",32.12,5.50,0,323.41,395.25,83.4,78.6,0.376,628475.8,628475.8,27410,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211243,1671222.00
02/27/2017 11:00,2,1.232,ACTIVE,211.93,341.75,59.981,1488211204,"274151322000087","219011344069620",22.86,5.50,0,330.93,352.27,28.6,25.7,0.168,829284.8,829284.8,27769,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488211244,1671223.00
02/27/2017 11:15,2,3.842,ACTIVE,215.77,354.67,59.991,1488212104,"201051344000645","219011344069620",31.79,7.00,0,336.94,388.34,123.8,117.5,0.557,627907.5,627907.5,27449,0,0,0,L,1122011218,0,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212105,1671224.00
02/27/2017 11:15,2,0.453,ACTIVE,212.61,378.72,59.970,1488212104,"274151322000085","219011344069620",35.15,5.00,0,334.84,385.03,16.2,13.7,0.093,855839.2,855839.2,27481,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212106,1671225.00
02/27/2017 11:15,2,0.658,ACTIVE,215.54,390.74,60.023,1488212104,"201051344000633","219011344069620",36.34,3.70,0,335.14,403.37,24.2,21.4,0.150,615910.6,615910.6,27995,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212106,1671226.00
02/27/2017 11:15,2,0.602,ACTIVE,215.54,391.34,59.981,1488212104,"201051344000469","219011344069620",36.50,3.00,0,334.84,406.97,22.3,19.6,0.137,618831.6,618831.6,27960,0,0,0,L,1122011218,0,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212107,1671227.00
02/27/2017 11:15,2,3.553,ACTIVE,212.83,355.28,59.965,1488212104,"201051344000646","219011344069620",20.83,7.70,0,319.51,386.83,75.0,70.4,0.632,613782.3,613782.3,27859,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212108,1671228.00
02/27/2017 11:15,2,3.596,ACTIVE,212.16,353.77,60.002,1488212104,"274151322000052","219011344069620",31.49,14.70,0,330.63,382.93,114.6,108.7,0.442,885595.3,885595.3,27240,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212109,1671229.00
02/27/2017 11:15,2,2.250,ACTIVE,213.29,349.26,59.970,1488212104,"201051344000585","219011344069620",22.98,5.00,0,330.33,372.11,52.3,48.5,0.424,624348.8,624348.8,28018,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212110,1671230.00
02/27/2017 11:15,2,0.307,ACTIVE,212.83,363.39,59.981,1488212104,"201051344001230","219011344069620",33.77,6.00,0,329.13,378.72,10.6,8.3,0.044,617129.1,617129.1,27719,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212111,1671231.00
02/27/2017 11:15,2,0.262,ALERT,213.51,337.24,59.991,1488212104,"201051344000582","219011344069620",29.80,2.00,0,299.37,346.56,7.9,5.7,0.013,608930.2,608930.2,27908,0,0,0,L,1122011218,0,122.46,121.78,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212113,1671232.00
02/27/2017 11:15,2,3.594,ACTIVE,212.61,353.47,59.975,1488212104,"201051344000955","219011344069620",31.77,10.30,0,337.24,387.14,115.6,109.7,0.544,624956.7,624956.7,27821,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212114,1671233.00
02/27/2017 11:15,2,2.270,ACTIVE,212.16,464.68,59.981,1488212104,"274151322000094","219011344069620",43.87,15.30,0,419.60,492.34,101.4,95.9,0.384,728479.3,728479.3,28230,0,0,0,L,1151911521,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212115,1671234.00
02/27/2017 11:15,2,3.791,ACTIVE,215.54,355.88,59.986,1488212104,"201051344000579","219011344069620",31.95,8.00,0,338.74,388.34,122.7,116.5,0.566,634771.0,634771.0,27787,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212116,1671235.00
02/27/2017 11:15,2,0.270,ALERT,212.61,356.78,59.991,1488212104,"201051344000890","219011344069620",33.22,5.00,0,297.87,369.10,9.1,6.8,0.022,621036.8,621036.8,27929,0,0,0,L,1122011218,0,122.46,120.88,0002,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212117,1671236.00
02/27/2017 11:15,2,0.322,ACTIVE,212.83,377.22,59.970,1488212104,"201051344000438","219011344069620",35.27,6.30,0,332.13,385.93,11.6,9.2,0.040,622189.2,622189.2,27908,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212118,1671237.00
02/27/2017 11:15,2,0.291,ACTIVE,213.06,336.94,59.981,1488212104,"201051344000417","219011344069620",21.51,5.50,0,297.26,339.65,6.3,4.2,0.013,602058.1,602058.1,28161,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212119,1671238.00
02/27/2017 11:15,2,3.615,ACTIVE,212.38,357.38,59.981,1488212104,"274151322000083","219011344069620",31.31,14.00,0,331.53,382.63,114.6,108.7,0.455,877040.8,877040.8,27294,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212120,1671239.00
02/27/2017 11:15,2,3.844,ACTIVE,213.06,363.99,59.975,1488212104,"274151322000076","219011344069620",32.18,14.00,0,342.35,382.33,125.3,119.0,0.486,934532.3,934532.3,27393,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212121,1671240.00
02/27/2017 11:15,2,0.680,ACTIVE,215.09,391.04,59.986,1488212104,"201051344000868","219011344069620",36.40,3.00,0,334.24,402.46,25.0,22.2,0.164,617312.1,617312.1,27988,0,0,0,L,1122011218,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212122,1671241.00
02/27/2017 11:15,2,3.541,ACTIVE,212.38,362.19,60.007,1488212104,"274151322000095","219011344069620",21.61,10.00,0,329.13,377.22,77.5,72.9,0.513,925503.2,925503.2,27510,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212123,1671242.00
02/27/2017 11:15,2,0.369,ACTIVE,215.32,341.75,60.007,1488212104,"201051344000988","219011344069620",23.93,3.00,0,333.03,347.16,9.0,6.7,0.040,575380.2,575380.2,28017,0,0,0,L,1122011218,0,122.46,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212124,1671243.00
02/27/2017 11:15,2,0.238,ALERT,212.83,350.47,59.986,1488212104,"201051344001025","219011344069620",32.58,3.00,0,297.26,363.09,7.9,5.7,0.013,621816.6,621816.6,28104,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212126,1671244.00
02/27/2017 11:15,2,2.969,ACTIVE,215.54,377.82,59.981,1488212104,"201051344000458","219011344069620",34.47,7.70,0,350.77,415.69,103.7,98.2,0.486,627738.6,627738.6,27605,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212126,1671245.00
02/27/2017 11:15,2,3.785,ACTIVE,216.00,357.68,59.975,1488212104,"201051344000853","219011344069620",32.05,7.00,0,339.65,390.74,122.9,116.7,0.570,627704.9,627704.9,27446,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212127,1671246.00
02/27/2017 11:15,2,0.283,ACTIVE,213.06,342.65,59.986,1488212104,"201051344000685","219011344069620",31.67,6.00,0,330.33,367.30,9.1,6.9,0.035,622051.9,622051.9,27786,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212128,1671247.00
02/27/2017 11:15,2,0.260,ACTIVE,213.06,362.79,59.981,1488212104,"201051344000917","219011344069620",33.75,4.00,0,329.13,377.22,8.9,6.7,0.031,619281.8,619281.8,27773,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212129,1671248.00
02/27/2017 11:15,2,3.348,ACTIVE,213.06,354.67,59.954,1488212104,"201051344001145","219011344069620",21.31,6.00,0,330.33,386.23,72.2,67.8,0.597,626056.5,626056.5,27618,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212130,1671249.00
02/27/2017 11:15,2,0.268,ALERT,213.29,337.54,59.996,1488212104,"201051344000651","219011344069620",29.20,1.50,0,297.87,341.45,7.9,5.7,0.022,616838.6,616838.6,27974,0,0,0,L,1122011218,0,122.68,121.33,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212132,1671250.00
02/27/2017 11:15,2,0.600,ACTIVE,211.93,380.22,59.975,1488212104,"274151322000088","219011344069620",35.35,7.30,0,333.93,390.74,21.4,18.8,0.128,840340.1,840340.1,27522,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212133,1671251.00
02/27/2017 11:15,2,0.295,ALERT,212.83,502.55,59.986,1488212104,"274151322000068","219011344069620",48.74,10.70,0,378.72,513.07,14.6,12.1,0.066,729316.9,729316.9,28128,0,0,0,L,1151911521,0,122.01,122.91,0001,10,0,0,0,0,0,0,215,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212135,1671252.00
02/27/2017 11:15,2,3.541,ACTIVE,212.83,354.37,59.991,1488212104,"201051344001135","219011344069620",20.87,6.30,0,319.51,386.23,74.9,70.4,0.628,612400.8,612400.8,28011,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212135,1671253.00
02/27/2017 11:15,2,3.660,ACTIVE,214.64,359.48,59.981,1488212104,"201051344000594","219011344069620",32.32,8.00,0,340.85,392.25,119.8,113.7,0.535,629792.4,629792.4,27862,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212136,1671254.00
02/27/2017 11:15,2,0.236,ALERT,213.06,336.64,59.996,1488212104,"201051344001203","219011344069620",30.53,1.50,0,297.57,342.35,7.3,5.1,0.022,620410.5,620410.5,28036,0,0,0,L,1122011218,0,122.91,121.55,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212138,1671255.00
02/27/2017 11:15,2,0.900,ACTIVE,212.16,387.14,59.975,1488212104,"274151322000054","219011344069620",35.52,10.70,0,331.23,397.96,32.4,29.3,0.212,857712.6,857712.6,27425,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212139,1671256.00
02/27/2017 11:15,2,3.311,ACTIVE,215.09,367.00,59.965,1488212104,"201051344000867","219011344069620",33.22,6.00,0,351.97,422.00,111.5,105.7,0.499,616201.3,616201.3,28023,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212140,1671257.00
02/27/2017 11:15,2,0.334,ACTIVE,213.06,337.54,59.981,1488212104,"201051344001093","219011344069620",31.09,3.30,0,330.33,361.59,10.6,8.3,0.031,618114.0,618114.0,27873,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212141,1671258.00
02/27/2017 11:15,2,3.693,ACTIVE,215.32,354.97,59.991,1488212104,"201051344000900","219011344069620",31.77,6.70,0,337.24,388.64,118.8,112.8,0.548,635740.1,635740.1,27361,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212142,1671259.00
02/27/2017 11:15,2,3.609,ACTIVE,215.32,360.69,59.991,1488212104,"201051344000648","219011344069620",32.38,4.50,0,337.24,389.24,118.4,112.4,0.544,625778.6,625778.6,27438,0,0,0,L,1122011218,0,122.46,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212143,1671260.00
02/27/2017 11:15,2,2.654,ACTIVE,215.32,379.62,59.981,1488212104,"201051344000569","219011344069620",34.69,7.30,0,363.09,417.19,93.2,88.0,0.424,637242.5,637242.5,27339,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212144,1671261.00
02/27/2017 11:15,2,3.646,ACTIVE,215.54,358.58,59.996,1488212104,"201051344000983","219011344069620",32.14,7.70,0,338.14,391.04,118.7,112.6,0.566,628716.1,628716.1,27539,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212145,1671262.00
02/27/2017 11:15,2,0.871,ACTIVE,215.54,392.55,59.996,1488212104,"201051344001158","219011344069620",36.30,3.00,0,330.33,409.08,32.2,29.1,0.239,616721.7,616721.7,27897,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212145,1671263.00
02/27/2017 11:15,2,3.674,ACTIVE,215.77,355.58,60.002,1488212104,"201051344000576","219011344069620",31.85,6.70,0,336.34,389.54,118.4,112.4,0.544,628499.8,628499.8,27411,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212146,1671264.00
02/27/2017 11:15,2,1.855,ACTIVE,212.38,373.91,59.970,1488212104,"274151322000087","219011344069620",34.15,7.30,0,332.43,398.26,64.2,60.0,0.415,829293.4,829293.4,27770,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488212147,1671265.00
02/27/2017 11:30,2,5.512,ACTIVE,216.67,359.18,59.986,1488213003,"201051344000645","219011344069620",31.25,9.00,0,335.44,401.56,174.3,166.3,0.782,627942.6,627942.6,27450,0,0,0,L,1122011218,0,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213004,1671266.00
02/27/2017 11:30,2,0.662,ACTIVE,212.61,375.11,59.965,1488213003,"274151322000085","219011344069620",34.99,6.30,0,334.54,386.83,23.4,20.7,0.137,855843.4,855843.4,27482,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213005,1671267.00
02/27/2017 11:30,2,0.912,ACTIVE,216.22,390.14,59.986,1488213003,"201051344000633","219011344069620",36.08,5.00,0,336.94,410.58,33.3,30.2,0.243,615917.0,615917.0,27996,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213006,1671268.00
02/27/2017 11:30,2,0.811,ACTIVE,216.67,387.74,59.991,1488213003,"201051344000469","219011344069620",35.90,4.00,0,336.04,407.87,29.3,26.3,0.203,618837.3,618837.3,27961,0,0,0,L,1122011218,0,122.91,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213007,1671269.00
02/27/2017 11:30,2,4.953,ACTIVE,212.61,346.86,60.002,1488213003,"201051344000646","219011344069620",20.52,10.70,0,317.40,388.34,102.9,97.4,0.486,613802.9,613802.9,27860,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213008,1671270.00
02/27/2017 11:30,2,5.158,ACTIVE,212.38,361.59,59.975,1488213003,"274151322000052","219011344069620",30.75,17.30,0,333.03,381.73,160.6,153.1,0.632,885627.6,885627.6,27241,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213009,1671271.00
02/27/2017 11:30,2,5.000,ACTIVE,213.06,347.76,59.991,1488213003,"201051344000585","219011344069620",20.59,9.00,0,318.91,387.44,104.4,98.8,0.482,624367.9,624367.9,28019,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213010,1671272.00
02/27/2017 11:30,2,0.387,ACTIVE,212.61,373.31,59.996,1488213003,"201051344001230","219011344069620",34.77,7.70,0,332.73,386.23,13.7,11.3,0.075,617131.5,617131.5,27720,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213011,1671273.00
02/27/2017 11:30,2,0.299,ACTIVE,213.51,355.58,59.991,1488213003,"201051344000582","219011344069620",33.00,3.70,0,332.13,360.69,10.0,7.7,0.031,608931.8,608931.8,27910,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213012,1671274.00
02/27/2017 11:30,2,5.010,ACTIVE,212.61,352.27,59.991,1488213003,"201051344000955","219011344069620",31.03,12.70,0,331.23,391.94,157.4,150.0,0.747,624988.7,624988.7,27822,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213013,1671275.00
02/27/2017 11:30,2,3.342,ACTIVE,212.61,459.57,59.981,1488213003,"274151322000094","219011344069620",42.64,19.50,0,427.11,485.12,142.8,135.9,0.548,728508.5,728508.5,28231,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213014,1671276.00
02/27/2017 11:30,2,5.322,ACTIVE,216.67,358.28,59.996,1488213003,"201051344000579","219011344069620",31.39,9.70,0,336.04,401.26,169.1,161.3,0.787,634805.7,634805.7,27788,0,0,0,L,1122011218,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213015,1671277.00
02/27/2017 11:30,2,0.277,ACTIVE,212.61,375.71,59.996,1488213003,"201051344000890","219011344069620",35.19,6.70,0,332.43,379.62,9.9,7.6,0.027,621038.6,621038.6,27931,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213015,1671278.00
02/27/2017 11:30,2,0.395,ACTIVE,213.06,380.22,59.996,1488213003,"201051344000438","219011344069620",35.52,7.70,0,333.03,391.34,14.2,11.8,0.066,622191.8,622191.8,27909,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213016,1671279.00
02/27/2017 11:30,2,0.340,ACTIVE,213.06,336.34,59.991,1488213003,"201051344000417","219011344069620",21.33,7.00,0,307.78,359.48,7.4,5.2,0.022,602059.2,602059.2,28162,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213017,1671280.00
02/27/2017 11:30,2,5.096,ACTIVE,212.61,346.56,59.986,1488213003,"274151322000083","219011344069620",31.01,16.30,0,333.03,381.73,160.0,152.5,0.636,877073.0,877073.0,27295,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213018,1671281.00
02/27/2017 11:30,2,5.441,ACTIVE,213.51,349.26,59.996,1488213003,"274151322000076","219011344069620",31.49,17.80,0,333.63,389.24,173.4,165.5,0.667,934567.3,934567.3,27394,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213019,1671282.00
02/27/2017 11:30,2,0.877,ACTIVE,216.00,392.55,59.991,1488213003,"201051344000868","219011344069620",36.30,3.70,0,335.74,407.57,32.4,29.3,0.225,617318.7,617318.7,27989,0,0,0,L,1122011218,0,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213020,1671283.00
02/27/2017 11:30,2,5.328,ACTIVE,212.61,343.85,59.996,1488213003,"274151322000095","219011344069620",20.65,13.70,0,332.43,377.22,111.2,105.4,0.424,925525.3,925525.3,27511,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213021,1671284.00
02/27/2017 11:30,2,0.471,ACTIVE,216.45,345.06,59.991,1488213003,"201051344000988","219011344069620",23.85,3.30,0,334.54,351.37,11.4,9.1,0.075,575382.2,575382.2,28018,0,0,0,L,1122011218,0,122.91,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213022,1671285.00
02/27/2017 11:30,2,0.289,ACTIVE,212.83,361.59,59.986,1488213003,"201051344001025","219011344069620",33.70,4.50,0,332.73,369.10,9.9,7.7,0.035,621818.2,621818.2,28106,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213023,1671286.00
02/27/2017 11:30,2,5.045,ACTIVE,216.45,364.59,59.991,1488213003,"201051344000458","219011344069620",32.38,10.00,0,345.36,408.18,165.3,157.7,0.773,627769.9,627769.9,27606,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213024,1671287.00
02/27/2017 11:30,2,5.379,ACTIVE,217.13,359.78,59.981,1488213003,"201051344000853","219011344069620",31.49,10.00,0,338.44,402.46,171.4,163.5,0.787,627740.2,627740.2,27447,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213025,1671288.00
02/27/2017 11:30,2,0.340,ACTIVE,213.06,369.70,59.991,1488213003,"201051344000685","219011344069620",34.43,7.30,0,334.24,378.42,11.9,9.6,0.057,622054.0,622054.0,27787,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213026,1671289.00
02/27/2017 11:30,2,0.270,ACTIVE,213.06,381.73,59.996,1488213003,"201051344000917","219011344069620",35.64,6.30,0,332.73,385.03,9.8,7.5,0.035,619283.5,619283.5,27774,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213027,1671290.00
02/27/2017 11:30,2,1.029,ACTIVE,213.06,342.05,59.991,1488213003,"201051344001145","219011344069620",23.93,8.50,0,321.01,388.04,25.0,22.2,0.186,626075.4,626075.4,27619,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213027,1671291.00
02/27/2017 11:30,2,0.293,ACTIVE,213.29,352.27,59.991,1488213003,"201051344000651","219011344069620",32.68,3.00,0,332.13,363.69,9.8,7.5,0.035,616840.2,616840.2,27976,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213028,1671292.00
02/27/2017 11:30,2,0.842,ACTIVE,212.16,389.24,60.002,1488213003,"274151322000088","219011344069620",36.10,9.30,0,328.82,401.26,30.8,27.8,0.190,840345.9,840345.9,27523,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213029,1671293.00
02/27/2017 11:30,2,0.275,ALERT,213.29,501.05,59.986,1488213003,"274151322000068","219011344069620",48.41,11.70,0,387.44,516.98,13.6,11.2,0.057,729319.9,729319.9,28130,0,0,0,L,1151911521,0,122.46,122.91,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213031,1671294.00
02/27/2017 11:30,2,4.836,ACTIVE,212.83,346.26,59.975,1488213003,"201051344001135","219011344069620",20.59,9.70,0,317.10,387.14,100.9,95.5,0.468,612421.7,612421.7,28012,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213032,1671295.00
02/27/2017 11:30,2,5.330,ACTIVE,215.32,358.88,59.986,1488213003,"201051344000594","219011344069620",31.11,11.00,0,331.53,399.76,167.9,160.1,0.765,629827.3,629827.3,27863,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213033,1671296.00
02/27/2017 11:30,2,0.262,ACTIVE,213.29,365.19,59.991,1488213003,"201051344001203","219011344069620",34.11,3.30,0,332.73,370.60,9.1,6.8,0.027,620412.1,620412.1,28038,0,0,0,L,1122011218,0,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213034,1671297.00
02/27/2017 11:30,2,1.377,ACTIVE,212.61,379.62,59.991,1488213003,"274151322000054","219011344069620",34.95,12.30,0,329.13,400.66,48.7,45.0,0.331,857721.9,857721.9,27426,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213035,1671298.00
02/27/2017 11:30,2,5.334,ACTIVE,216.22,357.98,59.996,1488213003,"201051344000867","219011344069620",31.23,9.00,0,332.73,396.75,168.7,160.9,0.765,616235.7,616235.7,28024,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213035,1671299.00
02/27/2017 11:30,2,0.393,ACTIVE,212.83,362.79,59.965,1488213003,"201051344001093","219011344069620",33.73,5.00,0,332.13,368.50,13.4,11.1,0.053,618116.4,618116.4,27874,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213037,1671300.00
02/27/2017 11:30,2,5.398,ACTIVE,216.22,358.28,59.986,1488213003,"201051344000900","219011344069620",31.41,10.00,0,333.63,402.16,171.7,163.8,0.787,635775.2,635775.2,27362,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213038,1671301.00
02/27/2017 11:30,2,5.389,ACTIVE,216.45,358.28,59.991,1488213003,"201051344000648","219011344069620",31.29,7.30,0,334.84,402.16,170.7,162.8,0.778,625813.7,625813.7,27439,0,0,0,L,1122011218,0,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213039,1671302.00
02/27/2017 11:30,2,4.246,ACTIVE,216.45,377.82,59.981,1488213003,"201051344000569","219011344069620",33.99,10.00,0,353.17,411.18,146.3,139.3,0.681,637271.7,637271.7,27340,0,0,0,L,1122011218,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213039,1671303.00
02/27/2017 11:30,2,5.354,ACTIVE,216.67,359.48,59.975,1488213003,"201051344000983","219011344069620",31.57,9.30,0,335.44,401.56,171.2,163.3,0.804,628751.3,628751.3,27540,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213040,1671304.00
02/27/2017 11:30,2,3.904,ACTIVE,216.67,351.07,59.981,1488213003,"201051344001158","219011344069620",22.42,5.00,0,321.61,413.59,88.7,83.7,0.407,616733.6,616733.6,27898,0,0,0,L,1122011218,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213041,1671305.00
02/27/2017 11:30,2,5.357,ACTIVE,216.90,362.19,59.981,1488213003,"201051344000576","219011344069620",31.39,8.50,0,337.84,402.16,170.4,162.5,0.782,628535.0,628535.0,27412,0,0,0,L,1122011218,0,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213042,1671306.00
02/27/2017 11:30,2,3.381,ACTIVE,212.61,367.60,59.975,1488213003,"274151322000087","219011344069620",33.85,15.50,0,358.88,404.27,116.0,110.1,0.433,829315.1,829315.1,27771,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213043,1671307.00
02/27/2017 11:45,2,6.160,ACTIVE,217.80,363.09,59.981,1488213904,"201051344000645","219011344069620",31.03,10.00,0,334.54,412.08,193.5,184.9,0.871,627979.8,627979.8,27451,0,0,0,L,1122011218,0,124.27,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213905,1671308.00
02/27/2017 11:45,2,0.740,ACTIVE,213.74,374.81,59.981,1488213904,"274151322000085","219011344069620",34.85,7.00,0,335.14,389.54,26.2,23.3,0.164,855848.0,855848.0,27483,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213906,1671309.00
02/27/2017 11:45,2,0.988,ACTIVE,217.13,389.24,59.975,1488213904,"201051344000633","219011344069620",35.90,6.70,0,336.94,412.08,36.1,32.9,0.261,615923.8,615923.8,27997,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213907,1671310.00
02/27/2017 11:45,2,0.924,ACTIVE,218.03,387.44,60.018,1488213904,"201051344000469","219011344069620",35.80,5.00,0,335.74,413.59,33.5,30.4,0.252,618843.6,618843.6,27962,0,0,0,L,1122011218,0,123.59,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213907,1671311.00
02/27/2017 11:45,2,5.604,ACTIVE,213.51,354.97,59.970,1488213904,"201051344000646","219011344069620",30.99,13.30,0,315.90,407.27,175.8,167.7,0.831,613829.4,613829.4,27861,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213908,1671312.00
02/27/2017 11:45,2,5.750,ACTIVE,213.74,352.27,59.970,1488213904,"274151322000052","219011344069620",30.77,20.70,0,331.53,389.84,179.2,171.0,0.707,885661.9,885661.9,27242,0,0,0,L,1151911521,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213909,1671313.00
02/27/2017 11:45,2,5.684,ACTIVE,213.96,348.66,59.975,1488213904,"201051344000585","219011344069620",20.71,10.70,0,319.81,386.83,119.3,113.3,0.552,624390.6,624390.6,28020,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213910,1671314.00
02/27/2017 11:45,2,0.430,ACTIVE,213.29,379.32,59.986,1488213904,"201051344001230","219011344069620",35.36,9.30,0,332.43,388.94,15.4,13.0,0.084,617134.1,617134.1,27721,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213911,1671315.00
02/27/2017 11:45,2,0.320,ACTIVE,213.96,360.38,59.965,1488213904,"201051344000582","219011344069620",33.50,5.50,0,332.43,366.70,10.9,8.6,0.044,608933.6,608933.6,27911,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213912,1671316.00
02/27/2017 11:45,2,5.689,ACTIVE,213.51,355.28,59.975,1488213904,"201051344000955","219011344069620",31.21,15.30,0,328.22,404.57,179.8,171.6,0.853,625023.0,625023.0,27823,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213913,1671317.00
02/27/2017 11:45,2,3.932,ACTIVE,213.74,459.27,59.970,1488213904,"274151322000094","219011344069620",41.61,21.80,0,420.80,483.92,166.2,158.5,0.645,728539.4,728539.4,28232,0,0,0,L,1151911521,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213914,1671318.00
02/27/2017 11:45,2,6.137,ACTIVE,218.26,362.49,59.975,1488213904,"201051344000579","219011344069620",31.21,11.30,0,335.14,410.88,194.0,185.3,0.902,634842.4,634842.4,27789,0,0,0,L,1122011218,0,124.04,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213915,1671319.00
02/27/2017 11:45,2,0.277,ACTIVE,213.51,379.32,59.965,1488213904,"201051344000890","219011344069620",35.58,7.70,0,332.43,383.83,10.1,7.8,0.027,621040.5,621040.5,27932,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213916,1671320.00
02/27/2017 11:45,2,0.432,ACTIVE,213.96,385.33,59.996,1488213904,"201051344000438","219011344069620",36.00,9.30,0,333.03,394.05,15.8,13.4,0.075,622194.5,622194.5,27910,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213917,1671321.00
02/27/2017 11:45,2,0.361,ACTIVE,213.96,336.94,59.975,1488213904,"201051344000417","219011344069620",21.85,8.50,0,330.33,341.75,8.0,5.8,0.022,602060.4,602060.4,28163,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213917,1671322.00
02/27/2017 11:45,2,5.746,ACTIVE,213.51,350.77,59.959,1488213904,"274151322000083","219011344069620",30.77,18.30,0,331.83,389.24,179.2,171.1,0.707,877107.2,877107.2,27296,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213918,1671323.00
02/27/2017 11:45,2,6.102,ACTIVE,214.41,365.19,59.970,1488213904,"274151322000076","219011344069620",31.45,20.30,0,332.13,394.65,194.3,185.6,0.760,934604.4,934604.4,27395,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213919,1671324.00
02/27/2017 11:45,2,1.650,ACTIVE,216.90,391.04,60.002,1488213904,"201051344000868","219011344069620",35.52,5.00,0,333.33,417.49,59.6,55.6,0.468,617326.7,617326.7,27990,0,0,0,L,1122011218,0,123.36,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213920,1671325.00
02/27/2017 11:45,2,6.027,ACTIVE,213.51,347.16,59.970,1488213904,"274151322000095","219011344069620",20.48,16.30,0,327.92,376.92,125.0,118.7,0.468,925549.1,925549.1,27512,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213921,1671326.00
02/27/2017 11:45,2,0.578,ACTIVE,217.80,347.46,59.975,1488213904,"201051344000988","219011344069620",23.93,4.50,0,336.04,355.28,14.0,11.6,0.102,575384.4,575384.4,28019,0,0,0,L,1122011218,0,123.81,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213922,1671327.00
02/27/2017 11:45,2,0.311,ACTIVE,213.74,364.89,59.970,1488213904,"201051344001025","219011344069620",33.95,6.30,0,332.73,373.01,10.7,8.4,0.044,621819.9,621819.9,28107,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213923,1671328.00
02/27/2017 11:45,2,5.998,ACTIVE,218.03,361.29,59.981,1488213904,"201051344000458","219011344069620",31.55,12.00,0,336.34,412.38,191.6,183.0,0.902,627806.7,627806.7,27607,0,0,0,L,1122011218,0,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213924,1671329.00
02/27/2017 11:45,2,6.146,ACTIVE,218.48,364.89,59.981,1488213904,"201051344000853","219011344069620",31.33,11.30,0,336.04,411.78,195.0,186.3,0.879,627777.5,627777.5,27448,0,0,0,L,1122011218,0,124.49,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213925,1671330.00
02/27/2017 11:45,2,0.381,ACTIVE,213.74,380.22,59.981,1488213904,"201051344000685","219011344069620",35.48,9.30,0,332.73,390.14,13.7,11.3,0.075,622056.2,622056.2,27788,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213925,1671331.00
02/27/2017 11:45,2,0.268,ACTIVE,214.19,384.43,59.981,1488213904,"201051344000917","219011344069620",35.96,7.70,0,332.43,388.64,9.8,7.6,0.031,619285.4,619285.4,27775,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213926,1671332.00
02/27/2017 11:45,2,0.938,ACTIVE,213.96,392.55,59.965,1488213904,"201051344001145","219011344069620",36.38,9.30,0,331.23,412.08,34.9,31.7,0.265,626081.4,626081.4,27620,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213927,1671333.00
02/27/2017 11:45,2,0.316,ACTIVE,213.96,367.60,59.975,1488213904,"201051344000651","219011344069620",34.31,4.50,0,333.93,377.22,11.0,8.7,0.040,616842.0,616842.0,27977,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213928,1671334.00
02/27/2017 11:45,2,1.100,ACTIVE,213.51,388.94,59.965,1488213904,"274151322000088","219011344069620",35.96,11.00,0,328.82,406.07,40.1,36.8,0.256,840352.6,840352.6,27524,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213929,1671335.00
02/27/2017 11:45,2,3.885,ALERT,214.64,457.47,59.965,1488213904,"274151322000068","219011344069620",42.56,19.50,0,393.45,516.38,168.8,161.0,0.645,729345.9,729345.9,28132,0,0,0,L,1151911521,0,122.68,123.59,0001,14,0,0,0,0,0,0,172,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213931,1671336.00
02/27/2017 11:45,2,5.764,ACTIVE,213.74,354.67,59.965,1488213904,"201051344001135","219011344069620",31.15,12.30,0,331.23,402.16,181.8,173.5,0.853,612455.3,612455.3,28013,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213932,1671337.00
02/27/2017 11:45,2,6.328,ACTIVE,216.45,360.99,59.970,1488213904,"201051344000594","219011344069620",30.95,12.30,0,330.63,406.67,198.2,189.4,0.897,629864.2,629864.2,27864,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213933,1671338.00
02/27/2017 11:45,2,0.264,ACTIVE,213.96,371.51,59.970,1488213904,"201051344001203","219011344069620",34.77,4.50,0,333.33,377.82,9.3,7.1,0.031,620413.7,620413.7,28039,0,0,0,L,1122011218,0,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213934,1671339.00
02/27/2017 11:45,2,1.846,ACTIVE,213.74,387.14,59.954,1488213904,"274151322000054","219011344069620",34.61,14.30,0,330.03,406.97,65.0,60.8,0.433,857732.9,857732.9,27427,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213935,1671340.00
02/27/2017 11:45,2,6.299,ACTIVE,217.35,360.38,59.975,1488213904,"201051344000867","219011344069620",30.99,10.70,0,333.03,409.68,197.6,188.7,0.897,616272.3,616272.3,28025,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213936,1671341.00
02/27/2017 11:45,2,0.430,ACTIVE,213.96,369.70,60.018,1488213904,"201051344001093","219011344069620",34.37,6.70,0,332.13,375.71,14.9,12.5,0.066,618119.0,618119.0,27875,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213937,1671342.00
02/27/2017 11:45,2,6.371,ACTIVE,217.80,364.89,59.981,1488213904,"201051344000900","219011344069620",31.35,11.00,0,333.63,412.98,202.2,193.3,0.928,635812.3,635812.3,27363,0,0,0,L,1122011218,0,124.27,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213938,1671343.00
02/27/2017 11:45,2,6.350,ACTIVE,217.80,363.69,59.970,1488213904,"201051344000648","219011344069620",31.29,8.50,0,334.24,413.29,201.2,192.3,0.915,625850.7,625850.7,27440,0,0,0,L,1122011218,0,123.59,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213939,1671344.00
02/27/2017 11:45,2,5.971,ACTIVE,218.03,367.30,59.981,1488213904,"201051344000569","219011344069620",32.28,11.70,0,342.35,418.39,195.2,186.5,0.897,637306.1,637306.1,27341,0,0,0,L,1122011218,0,123.59,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213940,1671345.00
02/27/2017 11:45,2,6.340,ACTIVE,218.26,364.59,59.975,1488213904,"201051344000983","219011344069620",31.57,10.70,0,333.63,412.98,202.7,193.7,0.950,628788.5,628788.5,27541,0,0,0,L,1122011218,0,124.27,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213941,1671346.00
02/27/2017 11:45,2,5.457,ACTIVE,218.26,370.90,59.996,1488213904,"201051344001158","219011344069620",32.84,8.50,0,319.51,419.30,181.5,173.3,0.840,616761.3,616761.3,27899,0,0,0,L,1122011218,0,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213942,1671347.00
02/27/2017 11:45,2,6.379,ACTIVE,218.26,365.80,59.981,1488213904,"201051344000576","219011344069620",31.09,10.30,0,336.04,412.08,200.8,191.9,0.937,628572.2,628572.2,27413,0,0,0,L,1122011218,0,124.27,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213943,1671348.00
02/27/2017 11:45,2,4.658,ACTIVE,213.74,363.69,59.986,1488213904,"274151322000087","219011344069620",32.86,18.70,0,346.86,397.66,155.0,147.7,0.597,829341.9,829341.9,27772,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488213944,1671349.00
02/27/2017 12:00,2,2.662,ACTIVE,215.77,348.96,59.954,1488214804,"201051344000645","219011344069620",31.51,10.00,0,334.54,408.48,85.0,80.2,0.371,628013.8,628013.8,27452,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214805,1671350.00
02/27/2017 12:00,2,0.332,ACTIVE,213.06,368.50,59.959,1488214804,"274151322000085","219011344069620",34.35,7.70,0,333.03,385.93,11.5,9.2,0.053,855852.2,855852.2,27484,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214806,1671351.00
