ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 12:00,2,0.482,ACTIVE,215.54,380.22,59.959,1488214804,"201051344000633","219011344069620",35.35,7.00,0,334.84,407.57,17.2,14.7,0.106,615929.8,615929.8,27998,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214806,1671352.00
02/27/2017 12:00,2,0.514,ACTIVE,215.54,370.30,59.954,1488214804,"201051344000469","219011344069620",34.31,5.50,0,335.14,410.28,17.9,15.4,0.097,618849.6,618849.6,27963,0,0,0,L,1122011218,0,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214807,1671353.00
02/27/2017 12:00,2,2.576,ACTIVE,213.51,350.47,59.970,1488214804,"201051344000646","219011344069620",31.63,14.70,0,331.83,397.35,82.5,77.7,0.384,613861.0,613861.0,27862,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214808,1671354.00
02/27/2017 12:00,2,2.537,ACTIVE,212.61,351.97,59.944,1488214804,"274151322000052","219011344069620",31.03,20.30,0,331.23,387.14,79.7,75.0,0.305,885693.4,885693.4,27243,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214809,1671355.00
02/27/2017 12:00,2,2.689,ACTIVE,213.96,350.77,59.965,1488214804,"201051344000585","219011344069620",20.46,11.00,0,320.71,385.63,55.7,51.9,0.455,624411.8,624411.8,28021,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214810,1671356.00
02/27/2017 12:00,2,0.268,ACTIVE,213.51,336.94,59.949,1488214804,"201051344001230","219011344069620",31.01,10.00,0,330.03,387.14,8.4,6.2,0.027,617136.6,617136.6,27722,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214811,1671357.00
02/27/2017 12:00,2,0.225,ACTIVE,213.96,338.14,59.949,1488214804,"201051344000582","219011344069620",27.41,6.30,0,333.93,365.80,6.3,4.1,0.009,608935.2,608935.2,27912,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214812,1671358.00
02/27/2017 12:00,2,2.623,ACTIVE,213.29,346.26,59.959,1488214804,"201051344000955","219011344069620",31.23,16.00,0,327.92,395.85,83.0,78.2,0.389,625054.9,625054.9,27824,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214813,1671359.00
02/27/2017 12:00,2,1.516,ACTIVE,213.06,466.49,59.949,1488214804,"274151322000094","219011344069620",43.61,20.30,0,417.49,484.22,66.7,62.4,0.455,728567.7,728567.7,28233,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214814,1671360.00
02/27/2017 12:00,2,2.598,ACTIVE,215.54,350.17,59.912,1488214804,"201051344000579","219011344069620",31.65,11.70,0,334.84,408.18,83.2,78.4,0.380,634875.8,634875.8,27790,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214815,1671361.00
02/27/2017 12:00,2,0.225,ACTIVE,213.51,336.34,59.954,1488214804,"201051344000890","219011344069620",29.56,8.50,0,332.43,384.13,6.8,4.6,0.009,621042.3,621042.3,27933,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214815,1671362.00
02/27/2017 12:00,2,0.250,ACTIVE,213.74,365.49,59.954,1488214804,"201051344000438","219011344069620",34.09,10.00,0,333.93,392.55,8.7,6.4,0.022,622197.0,622197.0,27911,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214816,1671363.00
02/27/2017 12:00,2,0.252,ACTIVE,213.74,336.94,59.954,1488214804,"201051344000417","219011344069620",20.91,9.30,0,331.23,342.35,5.3,3.2,0.004,602061.5,602061.5,28164,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214817,1671364.00
02/27/2017 12:00,2,2.443,ACTIVE,213.06,352.87,59.954,1488214804,"274151322000083","219011344069620",31.17,18.00,0,328.52,386.53,77.2,72.5,0.552,877138.3,877138.3,27297,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214818,1671365.00
02/27/2017 12:00,2,2.580,ACTIVE,213.51,351.37,59.922,1488214804,"274151322000076","219011344069620",31.79,20.00,0,332.43,389.24,83.0,78.2,0.314,934638.2,934638.2,27396,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214819,1671366.00
02/27/2017 12:00,2,1.090,ACTIVE,215.09,380.82,59.959,1488214804,"201051344000868","219011344069620",34.93,6.00,0,365.19,419.30,38.6,35.4,0.292,617339.2,617339.2,27991,0,0,0,L,1122011218,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214820,1671367.00
02/27/2017 12:00,2,2.463,ACTIVE,212.61,361.59,59.938,1488214804,"274151322000095","219011344069620",32.26,19.30,0,330.93,389.24,80.5,75.8,0.301,925580.3,925580.3,27513,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214821,1671368.00
02/27/2017 12:00,2,0.318,ACTIVE,215.32,340.85,59.965,1488214804,"201051344000988","219011344069620",23.14,5.00,0,336.04,355.28,7.5,5.3,0.035,575386.6,575386.6,28020,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214822,1671369.00
02/27/2017 12:00,2,0.195,ACTIVE,213.29,336.34,59.896,1488214804,"201051344001025","219011344069620",29.62,6.70,0,332.43,372.71,5.9,3.8,0.013,621821.6,621821.6,28108,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214823,1671370.00
02/27/2017 12:00,2,2.514,ACTIVE,215.54,350.17,59.949,1488214804,"201051344000458","219011344069620",31.69,11.70,0,335.14,409.38,80.7,75.9,0.376,627839.9,627839.9,27608,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214824,1671371.00
02/27/2017 12:00,2,2.514,ACTIVE,216.00,351.97,59.959,1488214804,"201051344000853","219011344069620",31.87,10.70,0,336.94,408.48,81.1,76.4,0.367,627811.0,627811.0,27449,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214824,1671372.00
02/27/2017 12:00,2,0.225,ACTIVE,213.74,337.84,60.002,1488214804,"201051344000685","219011344069620",29.80,10.00,0,333.03,387.74,6.8,4.6,0.022,622058.3,622058.3,27789,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214825,1671373.00
02/27/2017 12:00,2,0.225,ACTIVE,213.74,338.44,59.991,1488214804,"201051344000917","219011344069620",30.28,8.00,0,332.43,390.74,7.0,4.8,0.013,619287.1,619287.1,27776,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214826,1671374.00
02/27/2017 12:00,2,1.393,ACTIVE,213.96,345.36,59.975,1488214804,"201051344001145","219011344069620",22.82,9.70,0,332.13,407.27,32.2,29.2,0.252,626089.1,626089.1,27621,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214827,1671375.00
02/27/2017 12:00,2,0.236,ACTIVE,213.74,337.84,59.965,1488214804,"201051344000651","219011344069620",25.15,5.00,0,333.63,374.51,6.0,3.9,0.004,616843.6,616843.6,27978,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214828,1671376.00
02/27/2017 12:00,2,0.479,ACTIVE,212.61,379.02,59.965,1488214804,"274151322000088","219011344069620",35.15,12.30,0,329.13,401.86,17.0,14.5,0.097,840359.2,840359.2,27525,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214829,1671377.00
02/27/2017 12:00,2,1.525,ACTIVE,213.51,462.88,59.965,1488214804,"274151322000068","219011344069620",43.12,18.70,0,421.40,490.23,66.2,62.0,0.438,729373.9,729373.9,28134,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214830,1671378.00
02/27/2017 12:00,2,2.447,ACTIVE,213.29,346.86,59.954,1488214804,"201051344001135","219011344069620",31.41,13.30,0,332.13,394.65,77.9,73.3,0.358,612486.5,612486.5,28014,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214831,1671379.00
02/27/2017 12:00,2,2.490,ACTIVE,214.64,347.76,59.965,1488214804,"201051344000594","219011344069620",31.21,12.70,0,330.03,403.67,78.7,74.1,0.349,629897.1,629897.1,27865,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214832,1671380.00
02/27/2017 12:00,2,0.199,ACTIVE,213.51,336.94,59.954,1488214804,"201051344001203","219011344069620",28.43,5.00,0,333.93,378.12,5.8,3.7,0.009,620415.1,620415.1,28040,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214833,1671381.00
02/27/2017 12:00,2,0.881,ACTIVE,212.61,376.31,59.959,1488214804,"274151322000054","219011344069620",34.35,15.00,0,360.69,402.46,30.7,27.7,0.199,857744.3,857744.3,27428,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214834,1671382.00
02/27/2017 12:00,2,2.387,ACTIVE,215.09,360.08,59.959,1488214804,"201051344000867","219011344069620",31.73,12.00,0,322.21,403.37,76.7,72.1,0.619,616304.7,616304.7,28026,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214835,1671383.00
02/27/2017 12:00,2,0.268,ACTIVE,213.51,338.14,59.970,1488214804,"201051344001093","219011344069620",30.02,7.00,0,332.13,375.71,8.2,5.9,0.018,618121.4,618121.4,27876,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214835,1671384.00
02/27/2017 12:00,2,2.367,ACTIVE,215.09,363.69,59.970,1488214804,"201051344000900","219011344069620",32.03,10.00,0,323.11,410.28,76.8,72.2,0.636,635845.1,635845.1,27364,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214836,1671385.00
02/27/2017 12:00,2,2.412,ACTIVE,215.09,347.16,59.959,1488214804,"201051344000648","219011344069620",31.65,7.70,0,320.41,409.38,77.3,72.7,0.623,625883.4,625883.4,27441,0,0,0,L,1122011218,0,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214837,1671386.00
02/27/2017 12:00,2,2.350,ACTIVE,215.09,365.80,59.933,1488214804,"201051344000569","219011344069620",32.30,11.70,0,327.32,410.58,76.9,72.3,0.632,637338.4,637338.4,27342,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214838,1671387.00
02/27/2017 12:00,2,2.426,ACTIVE,215.09,357.98,59.975,1488214804,"201051344000983","219011344069620",31.39,10.70,0,317.70,409.38,77.2,72.5,0.654,628821.2,628821.2,27542,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214839,1671388.00
02/27/2017 12:00,2,2.275,ACTIVE,215.32,366.40,59.981,1488214804,"201051344001158","219011344069620",32.32,8.50,0,329.13,411.18,74.4,69.9,0.623,616792.0,616792.0,27900,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214840,1671389.00
02/27/2017 12:00,2,2.406,ACTIVE,215.54,361.29,59.965,1488214804,"201051344000576","219011344069620",31.55,10.00,0,318.61,407.57,76.9,72.3,0.628,628604.7,628604.7,27414,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214841,1671390.00
02/27/2017 12:00,2,1.951,ACTIVE,212.83,371.21,59.986,1488214804,"274151322000087","219011344069620",32.66,18.00,0,343.55,392.85,64.5,60.3,0.433,829368.2,829368.2,27773,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488214842,1671391.00
02/27/2017 12:15,2,2.469,ACTIVE,215.32,360.38,59.986,1488215704,"201051344000645","219011344069620",31.59,7.30,0,318.00,398.56,79.0,74.3,0.636,628031.7,628031.7,27453,0,0,0,L,1122011218,0,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215705,1671392.00
02/27/2017 12:15,2,0.305,ACTIVE,212.16,373.01,59.991,1488215704,"274151322000085","219011344069620",34.81,8.00,0,336.04,378.42,10.8,8.5,0.053,855854.2,855854.2,27485,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215706,1671393.00
02/27/2017 12:15,2,0.461,ACTIVE,215.32,389.24,59.981,1488215704,"201051344000633","219011344069620",36.36,6.70,0,336.94,396.45,17.0,14.5,0.088,615933.2,615933.2,27999,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215707,1671394.00
02/27/2017 12:15,2,0.496,ACTIVE,215.09,377.22,59.991,1488215704,"201051344000469","219011344069620",35.09,5.00,0,335.14,397.96,17.7,15.2,0.088,618853.3,618853.3,27964,0,0,0,L,1122011218,0,121.78,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215707,1671395.00
02/27/2017 12:15,2,2.480,ACTIVE,213.29,360.69,59.944,1488215704,"201051344000646","219011344069620",31.55,12.70,0,318.61,395.55,79.3,74.6,0.667,613878.8,613878.8,27863,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215708,1671396.00
02/27/2017 12:15,2,2.395,ACTIVE,212.16,349.56,60.007,1488215704,"274151322000052","219011344069620",31.43,16.30,0,331.23,380.82,76.2,71.6,0.530,885710.4,885710.4,27244,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215709,1671397.00
02/27/2017 12:15,2,2.504,ACTIVE,213.74,350.77,59.991,1488215704,"201051344000585","219011344069620",21.13,9.70,0,331.23,374.51,53.6,49.8,0.438,624423.6,624423.6,28022,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215710,1671398.00
02/27/2017 12:15,2,0.268,ACTIVE,213.29,337.54,60.012,1488215704,"201051344001230","219011344069620",29.18,9.00,0,327.92,347.76,8.0,5.7,0.018,617137.9,617137.9,27723,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215711,1671399.00
02/27/2017 12:15,2,0.229,ACTIVE,213.96,338.74,59.975,1488215704,"201051344000582","219011344069620",25.76,5.50,0,311.09,358.58,6.0,3.8,0.009,608936.2,608936.2,27913,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215712,1671400.00
02/27/2017 12:15,2,2.490,ACTIVE,213.29,352.27,59.981,1488215704,"201051344000955","219011344069620",31.87,14.30,0,323.11,397.66,80.4,75.7,0.367,625072.9,625072.9,27825,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215713,1671401.00
02/27/2017 12:15,2,1.514,ACTIVE,212.16,470.69,60.018,1488215704,"274151322000094","219011344069620",43.48,17.30,0,416.29,486.93,67.2,63.0,0.477,728582.6,728582.6,28234,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215714,1671402.00
02/27/2017 12:15,2,2.451,ACTIVE,215.09,365.80,59.991,1488215704,"201051344000579","219011344069620",32.16,8.50,0,320.41,398.56,79.8,75.1,0.663,634893.8,634893.8,27791,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215715,1671403.00
02/27/2017 12:15,2,0.221,ALERT,213.29,337.84,59.986,1488215704,"201051344000890","219011344069620",29.36,7.70,0,299.67,340.85,6.6,4.4,0.013,621043.3,621043.3,27934,0,0,0,L,1122011218,0,122.91,121.33,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215717,1671404.00
02/27/2017 12:15,2,0.264,ACTIVE,213.74,338.14,59.986,1488215704,"201051344000438","219011344069620",30.57,9.00,0,334.54,372.41,8.2,6.0,0.018,622198.5,622198.5,27912,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215718,1671405.00
02/27/2017 12:15,2,0.248,ALERT,213.74,337.84,59.986,1488215704,"201051344000417","219011344069620",20.97,8.50,0,297.26,344.45,5.3,3.2,0.000,602062.3,602062.3,28165,0,0,0,L,1122011218,0,122.46,121.78,0002,6,0,0,0,0,0,0,10,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215720,1671406.00
02/27/2017 12:15,2,2.350,ACTIVE,212.38,366.10,59.975,1488215704,"274151322000083","219011344069620",31.89,13.70,0,333.63,381.12,75.9,71.3,0.530,877155.2,877155.2,27298,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215721,1671407.00
02/27/2017 12:15,2,2.465,ACTIVE,212.83,352.87,59.949,1488215704,"274151322000076","219011344069620",32.20,17.00,0,336.34,386.83,80.4,75.7,0.314,934656.3,934656.3,27397,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215722,1671408.00
02/27/2017 12:15,2,1.018,ACTIVE,214.64,382.63,59.986,1488215704,"201051344000868","219011344069620",35.23,5.00,0,334.84,398.86,36.3,33.1,0.265,617347.3,617347.3,27992,0,0,0,L,1122011218,0,122.01,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215722,1671409.00
02/27/2017 12:15,2,2.340,ACTIVE,212.38,360.99,59.981,1488215704,"274151322000095","219011344069620",32.70,15.00,0,333.33,391.34,77.4,72.8,0.530,925597.8,925597.8,27514,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215723,1671410.00
02/27/2017 12:15,2,0.318,ACTIVE,215.09,343.25,59.986,1488215704,"201051344000988","219011344069620",23.48,4.50,0,333.93,348.06,7.6,5.4,0.044,575387.8,575387.8,28021,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215724,1671411.00
02/27/2017 12:15,2,0.195,ACTIVE,213.29,336.34,59.986,1488215704,"201051344001025","219011344069620",29.52,6.30,0,308.99,358.58,5.8,3.7,0.009,621822.4,621822.4,28109,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215725,1671412.00
02/27/2017 12:15,2,2.332,ACTIVE,214.87,370.90,59.981,1488215704,"201051344000458","219011344069620",32.82,9.00,0,318.30,402.46,77.6,72.9,0.645,627857.7,627857.7,27609,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215726,1671413.00
02/27/2017 12:15,2,2.457,ACTIVE,215.54,363.39,59.986,1488215704,"201051344000853","219011344069620",32.07,7.70,0,322.21,401.26,79.8,75.1,0.658,627829.1,627829.1,27450,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215727,1671414.00
02/27/2017 12:15,2,0.232,ACTIVE,213.51,339.04,60.002,1488215704,"201051344000685","219011344069620",29.68,9.00,0,331.23,347.46,7.0,4.8,0.027,622059.4,622059.4,27790,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215728,1671415.00
02/27/2017 12:15,2,0.246,ACTIVE,213.74,338.74,59.959,1488215704,"201051344000917","219011344069620",28.51,7.70,0,331.53,343.25,7.1,5.0,0.022,619288.2,619288.2,27777,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215729,1671416.00
02/27/2017 12:15,2,1.529,ACTIVE,213.74,346.26,59.996,1488215704,"201051344001145","219011344069620",23.02,8.50,0,332.43,362.49,35.7,32.5,0.274,626096.6,626096.6,27622,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215730,1671417.00
02/27/2017 12:15,2,0.232,ALERT,213.74,338.14,59.975,1488215704,"201051344000651","219011344069620",26.34,4.50,0,297.87,342.95,6.2,4.1,0.013,616844.5,616844.5,27979,0,0,0,L,1122011218,0,123.14,121.55,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215731,1671418.00
02/27/2017 12:15,2,0.480,ACTIVE,212.16,379.92,59.996,1488215704,"274151322000088","219011344069620",35.46,12.00,0,333.93,387.74,17.3,14.8,0.097,840362.7,840362.7,27526,0,0,0,L,1151911521,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215732,1671419.00
02/27/2017 12:15,2,1.592,ACTIVE,213.06,453.56,59.959,1488215704,"274151322000068","219011344069620",42.42,16.00,0,421.40,487.83,68.5,64.2,0.464,729389.0,729389.0,28135,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215733,1671420.00
02/27/2017 12:15,2,2.482,ACTIVE,213.06,351.37,59.981,1488215704,"201051344001135","219011344069620",31.87,12.00,0,321.91,396.45,80.2,75.5,0.371,612504.4,612504.4,28015,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215734,1671421.00
02/27/2017 12:15,2,2.469,ACTIVE,214.19,363.39,59.991,1488215704,"201051344000594","219011344069620",31.89,9.30,0,319.81,398.56,79.7,75.0,0.645,629915.0,629915.0,27866,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215735,1671422.00
02/27/2017 12:15,2,0.227,ALERT,213.51,338.14,60.012,1488215704,"201051344001203","219011344069620",24.99,5.00,0,299.67,342.65,5.7,3.6,0.004,620416.0,620416.0,28041,0,0,0,L,1122011218,0,122.91,121.55,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215737,1671423.00
02/27/2017 12:15,2,0.947,ACTIVE,212.38,380.22,59.975,1488215704,"274151322000054","219011344069620",34.87,14.70,0,330.03,389.54,33.5,30.4,0.217,857751.3,857751.3,27429,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215738,1671424.00
02/27/2017 12:15,2,2.355,ACTIVE,214.87,369.10,60.002,1488215704,"201051344000867","219011344069620",32.54,9.00,0,336.64,399.46,77.7,73.1,0.623,616322.2,616322.2,28027,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215739,1671425.00
02/27/2017 12:15,2,0.270,ACTIVE,213.51,338.74,59.975,1488215704,"201051344001093","219011344069620",30.57,6.30,0,332.13,342.35,8.4,6.2,0.013,618122.8,618122.8,27877,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215740,1671426.00
02/27/2017 12:15,2,2.420,ACTIVE,214.64,363.99,60.002,1488215704,"201051344000900","219011344069620",32.03,7.30,0,337.24,397.66,78.5,73.8,0.650,635862.8,635862.8,27365,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215741,1671427.00
02/27/2017 12:15,2,2.379,ACTIVE,215.09,367.90,59.996,1488215704,"201051344000648","219011344069620",32.46,5.00,0,321.31,400.96,78.3,73.6,0.632,625901.1,625901.1,27442,0,0,0,L,1122011218,0,122.01,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215742,1671428.00
02/27/2017 12:15,2,2.305,ACTIVE,215.09,373.61,59.996,1488215704,"201051344000569","219011344069620",33.16,9.00,0,328.22,403.37,77.3,72.7,0.636,637356.1,637356.1,27343,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215742,1671429.00
02/27/2017 12:15,2,2.422,ACTIVE,215.09,365.19,60.007,1488215704,"201051344000983","219011344069620",32.16,8.00,0,327.32,398.56,78.9,74.2,0.663,628839.1,628839.1,27543,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215743,1671430.00
02/27/2017 12:15,2,2.293,ACTIVE,215.32,371.21,60.034,1488215704,"201051344001158","219011344069620",32.82,6.70,0,339.65,401.56,76.3,71.7,0.632,616809.3,616809.3,27901,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215744,1671431.00
02/27/2017 12:15,2,2.059,ACTIVE,212.38,367.90,60.002,1488215704,"274151322000087","219011344069620",32.70,17.00,0,346.56,385.33,68.1,63.8,0.442,829383.4,829383.4,27774,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215746,1671432.00
02/27/2017 12:15,2,2.457,ACTIVE,215.54,364.29,59.996,1488215704,"201051344000576","219011344069620",32.03,7.00,0,321.61,399.46,79.8,75.0,0.645,628622.7,628622.7,27415,0,0,0,L,1122011218,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488215747,1671433.00
02/27/2017 12:30,2,1.848,ACTIVE,214.87,370.60,59.975,1488216604,"201051344000645","219011344069620",33.22,6.70,0,335.74,405.17,62.2,58.1,0.499,628050.5,628050.5,27454,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216605,1671434.00
02/27/2017 12:30,2,0.279,ACTIVE,212.61,377.82,59.965,1488216604,"274151322000085","219011344069620",35.25,8.50,0,334.84,381.73,9.9,7.7,0.049,855856.4,855856.4,27486,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216606,1671435.00
02/27/2017 12:30,2,0.441,ACTIVE,214.87,389.54,59.970,1488216604,"201051344000633","219011344069620",36.40,6.30,0,336.34,399.16,16.3,13.8,0.084,615936.9,615936.9,28000,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216607,1671436.00
02/27/2017 12:30,2,0.486,ACTIVE,214.64,385.63,59.970,1488216604,"201051344000469","219011344069620",36.04,4.50,0,334.84,401.86,17.7,15.2,0.088,618857.3,618857.3,27965,0,0,0,L,1122011218,0,121.55,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216608,1671437.00
02/27/2017 12:30,2,2.441,ACTIVE,213.51,352.57,59.933,1488216604,"201051344000646","219011344069620",31.95,13.00,0,335.14,394.95,79.0,74.3,0.371,613898.7,613898.7,27864,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216609,1671438.00
02/27/2017 12:30,2,2.344,ACTIVE,212.38,363.69,59.975,1488216604,"274151322000052","219011344069620",31.89,18.00,0,334.54,383.23,75.7,71.1,0.539,885729.6,885729.6,27245,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216610,1671439.00
02/27/2017 12:30,2,2.477,ACTIVE,213.96,350.47,59.996,1488216604,"201051344000585","219011344069620",21.13,9.30,0,332.43,376.62,53.0,49.3,0.433,624436.9,624436.9,28023,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216610,1671440.00
02/27/2017 12:30,2,0.652,ACTIVE,213.51,339.34,60.028,1488216604,"201051344001230","219011344069620",23.48,8.00,0,332.13,350.17,15.6,13.1,0.106,617141.0,617141.0,27724,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216611,1671441.00
02/27/2017 12:30,2,0.211,ALERT,214.19,338.44,59.986,1488216604,"201051344000582","219011344069620",27.15,6.30,0,300.27,341.45,5.8,3.7,0.009,608937.2,608937.2,27914,0,0,0,L,1122011218,0,122.91,122.23,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216613,1671442.00
02/27/2017 12:30,2,2.439,ACTIVE,213.29,355.58,59.949,1488216604,"201051344000955","219011344069620",32.24,14.00,0,338.14,378.42,79.7,75.0,0.371,625093.0,625093.0,27826,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216614,1671443.00
02/27/2017 12:30,2,1.590,ACTIVE,212.61,458.37,59.986,1488216604,"274151322000094","219011344069620",42.38,16.70,0,421.40,491.73,68.4,64.1,0.473,728599.6,728599.6,28235,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216615,1671444.00
02/27/2017 12:30,2,2.020,ACTIVE,214.87,370.90,59.970,1488216604,"201051344000579","219011344069620",33.04,9.00,0,332.73,402.16,67.7,63.4,0.561,634913.3,634913.3,27792,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216616,1671445.00
02/27/2017 12:30,2,0.217,ACTIVE,213.51,336.94,59.975,1488216604,"201051344000890","219011344069620",29.00,7.70,0,299.37,341.45,6.4,4.3,0.009,621044.5,621044.5,27936,0,0,0,L,1122011218,0,122.68,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216617,1671446.00
02/27/2017 12:30,2,0.252,ACTIVE,213.96,338.44,59.996,1488216604,"201051344000438","219011344069620",31.15,8.50,0,333.33,363.39,8.0,5.7,0.022,622200.0,622200.0,27913,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216618,1671447.00
02/27/2017 12:30,2,0.246,ACTIVE,213.74,337.84,60.002,1488216604,"201051344000417","219011344069620",20.85,8.50,0,298.47,339.95,5.2,3.1,0.004,602063.1,602063.1,28167,0,0,0,L,1122011218,0,122.46,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216619,1671448.00
02/27/2017 12:30,2,2.137,ACTIVE,212.38,374.51,59.970,1488216604,"274151322000083","219011344069620",32.52,14.00,0,334.84,385.33,70.5,66.1,0.495,877174.1,877174.1,27299,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216620,1671449.00
02/27/2017 12:30,2,2.418,ACTIVE,213.29,352.87,59.944,1488216604,"274151322000076","219011344069620",32.54,17.80,0,342.35,373.91,79.6,74.9,0.305,934676.4,934676.4,27398,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216621,1671450.00
02/27/2017 12:30,2,0.803,ACTIVE,214.41,387.74,59.959,1488216604,"201051344000868","219011344069620",35.92,5.00,0,334.54,403.37,29.4,26.5,0.199,617355.4,617355.4,27993,0,0,0,L,1122011218,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216621,1671451.00
02/27/2017 12:30,2,2.119,ACTIVE,212.61,377.82,60.007,1488216604,"274151322000095","219011344069620",33.77,16.00,0,346.86,397.35,72.4,68.0,0.495,925616.7,925616.7,27515,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216622,1671452.00
02/27/2017 12:30,2,0.309,ACTIVE,214.64,343.25,60.023,1488216604,"201051344000988","219011344069620",23.89,4.00,0,335.74,348.66,7.5,5.3,0.044,575389.3,575389.3,28022,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216623,1671453.00
02/27/2017 12:30,2,0.191,ALERT,213.51,337.24,59.981,1488216604,"201051344001025","219011344069620",29.26,6.70,0,299.67,342.35,5.7,3.6,0.009,621823.4,621823.4,28110,0,0,0,L,1122011218,0,122.46,122.01,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216625,1671454.00
02/27/2017 12:30,2,1.715,ACTIVE,214.87,375.11,59.996,1488216604,"201051344000458","219011344069620",33.77,8.50,0,339.34,408.78,58.8,54.8,0.482,627875.6,627875.6,27610,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216626,1671455.00
02/27/2017 12:30,2,1.748,ACTIVE,215.32,371.81,60.007,1488216604,"201051344000853","219011344069620",33.36,7.30,0,338.44,407.27,59.0,55.1,0.473,627847.3,627847.3,27451,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216627,1671456.00
02/27/2017 12:30,2,0.223,ACTIVE,213.74,338.44,59.991,1488216604,"201051344000685","219011344069620",29.96,8.50,0,331.23,348.36,6.8,4.6,0.018,622060.6,622060.6,27791,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216628,1671457.00
02/27/2017 12:30,2,0.242,ACTIVE,213.74,338.14,59.996,1488216604,"201051344000917","219011344069620",28.37,7.70,0,331.23,343.55,7.0,4.8,0.013,619289.5,619289.5,27778,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216629,1671458.00
02/27/2017 12:30,2,1.715,ACTIVE,213.74,347.46,59.981,1488216604,"201051344001145","219011344069620",22.78,8.00,0,332.73,366.10,39.6,36.3,0.323,626105.9,626105.9,27623,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216630,1671459.00
02/27/2017 12:30,2,0.201,ACTIVE,213.74,338.14,60.002,1488216604,"201051344000651","219011344069620",28.73,6.00,0,298.47,342.05,5.9,3.7,0.009,616845.6,616845.6,27981,0,0,0,L,1122011218,0,123.14,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216631,1671460.00
02/27/2017 12:30,2,0.449,ACTIVE,211.93,381.73,59.991,1488216604,"274151322000088","219011344069620",35.50,12.30,0,333.93,391.04,16.2,13.7,0.088,840366.6,840366.6,27527,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216632,1671461.00
02/27/2017 12:30,2,1.584,ACTIVE,213.29,461.98,59.991,1488216604,"274151322000068","219011344069620",42.96,16.00,0,421.70,492.34,69.4,65.0,0.464,729406.1,729406.1,28136,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216632,1671462.00
02/27/2017 12:30,2,2.443,ACTIVE,213.29,352.87,59.996,1488216604,"201051344001135","219011344069620",31.99,12.70,0,338.14,376.92,79.2,74.6,0.362,612524.4,612524.4,28016,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216633,1671463.00
02/27/2017 12:30,2,1.836,ACTIVE,214.19,380.82,60.002,1488216604,"201051344000594","219011344069620",34.13,9.30,0,336.94,406.37,63.5,59.3,0.504,629934.4,629934.4,27867,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216634,1671464.00
02/27/2017 12:30,2,0.223,ACTIVE,213.74,336.64,59.949,1488216604,"201051344001203","219011344069620",24.77,5.50,0,298.77,342.35,5.6,3.5,0.009,620416.9,620416.9,28043,0,0,0,L,1122011218,0,123.14,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216636,1671465.00
02/27/2017 12:30,2,0.904,ACTIVE,212.61,382.63,59.996,1488216604,"274151322000054","219011344069620",35.31,14.70,0,333.93,393.75,32.3,29.3,0.217,857759.5,857759.5,27430,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216637,1671466.00
02/27/2017 12:30,2,1.928,ACTIVE,214.64,379.02,59.991,1488216604,"201051344000867","219011344069620",33.99,9.30,0,336.04,404.57,66.4,62.2,0.530,616341.3,616341.3,28028,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216637,1671467.00
02/27/2017 12:30,2,0.258,ACTIVE,213.51,337.84,59.991,1488216604,"201051344001093","219011344069620",29.96,7.00,0,333.03,344.15,7.9,5.7,0.009,618124.4,618124.4,27878,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216638,1671468.00
02/27/2017 12:30,2,2.045,ACTIVE,214.64,371.21,60.028,1488216604,"201051344000900","219011344069620",32.88,7.70,0,328.82,401.86,68.2,63.9,0.566,635882.1,635882.1,27366,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216639,1671469.00
02/27/2017 12:30,2,1.645,ACTIVE,214.87,379.02,59.996,1488216604,"201051344000648","219011344069620",34.17,5.00,0,332.13,407.57,57.1,53.2,0.455,625919.3,625919.3,27443,0,0,0,L,1122011218,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216640,1671470.00
02/27/2017 12:30,2,1.918,ACTIVE,214.64,368.20,59.986,1488216604,"201051344000569","219011344069620",32.88,9.00,0,332.43,406.07,63.9,59.7,0.517,637374.8,637374.8,27344,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216641,1671471.00
02/27/2017 12:30,2,1.852,ACTIVE,214.64,367.60,59.996,1488216604,"201051344000983","219011344069620",32.90,7.70,0,336.94,404.27,61.8,57.7,0.521,628857.8,628857.8,27544,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216642,1671472.00
02/27/2017 12:30,2,1.816,ACTIVE,214.87,377.52,60.007,1488216604,"201051344001158","219011344069620",33.93,6.70,0,340.85,408.18,62.4,58.3,0.508,616827.8,616827.8,27902,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216643,1671473.00
02/27/2017 12:30,2,1.924,ACTIVE,215.09,375.41,59.991,1488216604,"201051344000576","219011344069620",33.56,7.30,0,337.24,406.97,65.5,61.3,0.526,628641.8,628641.8,27416,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216644,1671474.00
02/27/2017 12:30,2,1.727,ACTIVE,212.61,376.62,59.981,1488216604,"274151322000087","219011344069620",33.99,17.80,0,348.06,392.25,59.4,55.4,0.376,829399.8,829399.8,27775,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488216645,1671475.00
02/27/2017 12:45,2,1.301,ACTIVE,214.87,376.62,59.954,1488217503,"201051344000645","219011344069620",34.31,6.30,0,336.94,401.26,45.3,41.8,0.349,628063.5,628063.5,27455,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217504,1671476.00
02/27/2017 12:45,2,0.242,ACTIVE,212.61,370.30,59.965,1488217503,"274151322000085","219011344069620",34.65,9.00,0,334.84,382.93,8.5,6.2,0.035,855858.3,855858.3,27487,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217505,1671477.00
02/27/2017 12:45,2,0.383,ACTIVE,214.64,385.63,59.965,1488217503,"201051344000633","219011344069620",36.00,6.30,0,336.64,399.76,14.0,11.6,0.062,615940.3,615940.3,28001,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217506,1671478.00
02/27/2017 12:45,2,0.432,ACTIVE,214.64,381.12,59.970,1488217503,"201051344000469","219011344069620",35.54,5.00,0,334.84,398.86,15.6,13.1,0.075,618861.0,618861.0,27966,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217507,1671479.00
02/27/2017 12:45,2,2.184,ACTIVE,213.29,358.88,59.986,1488217503,"201051344000646","219011344069620",31.67,13.30,0,327.62,393.75,70.1,65.7,0.588,613918.0,613918.0,27865,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217508,1671480.00
02/27/2017 12:45,2,1.531,ACTIVE,212.16,376.92,59.965,1488217503,"274151322000052","219011344069620",33.75,15.50,0,339.95,395.85,52.2,48.5,0.349,885745.2,885745.2,27246,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217509,1671481.00
02/27/2017 12:45,2,2.219,ACTIVE,213.74,348.96,59.970,1488217503,"201051344000585","219011344069620",21.01,9.70,0,332.43,376.01,47.2,43.6,0.380,624449.7,624449.7,28024,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217510,1671482.00
02/27/2017 12:45,2,0.795,ACTIVE,213.51,341.15,59.959,1488217503,"201051344001230","219011344069620",23.36,8.50,0,331.23,349.56,19.0,16.4,0.137,617144.8,617144.8,27725,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217511,1671483.00
02/27/2017 12:45,2,0.205,ACTIVE,213.96,338.44,59.996,1488217503,"201051344000582","219011344069620",25.35,6.70,0,299.67,341.75,5.3,3.2,0.000,608938.1,608938.1,27916,0,0,0,L,1122011218,0,122.68,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217512,1671484.00
02/27/2017 12:45,2,2.213,ACTIVE,213.29,357.08,59.933,1488217503,"201051344000955","219011344069620",31.49,13.30,0,327.32,392.55,70.6,66.2,0.592,625112.5,625112.5,27827,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217512,1671485.00
02/27/2017 12:45,2,1.404,ACTIVE,212.61,456.87,59.970,1488217503,"274151322000094","219011344069620",42.20,16.70,0,422.30,492.34,60.3,56.2,0.415,728615.8,728615.8,28236,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217513,1671486.00
02/27/2017 12:45,2,1.320,ACTIVE,214.41,379.02,59.933,1488217503,"201051344000579","219011344069620",34.59,7.70,0,336.04,404.27,46.2,42.7,0.362,634926.7,634926.7,27793,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217514,1671487.00
02/27/2017 12:45,2,0.203,ALERT,213.29,336.94,59.975,1488217503,"201051344000890","219011344069620",28.15,8.00,0,299.37,341.45,5.8,3.7,0.004,621045.5,621045.5,27937,0,0,0,L,1122011218,0,122.68,121.10,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217516,1671488.00
02/27/2017 12:45,2,0.246,ACTIVE,213.74,337.54,59.970,1488217503,"201051344000438","219011344069620",29.06,8.50,0,333.93,365.80,7.2,5.1,0.013,622201.5,622201.5,27914,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217517,1671489.00
02/27/2017 12:45,2,0.232,ALERT,213.74,310.49,59.970,1488217503,"201051344000417","219011344069620",20.87,8.50,0,298.17,347.76,5.0,2.9,0.000,602063.9,602063.9,28168,0,0,0,L,1122011218,0,122.46,121.78,0002,6,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217519,1671490.00
02/27/2017 12:45,2,1.256,ACTIVE,212.38,372.71,59.975,1488217503,"274151322000083","219011344069620",34.37,11.70,0,333.03,395.25,43.6,40.2,0.296,877187.5,877187.5,27300,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217520,1671491.00
02/27/2017 12:45,2,1.863,ACTIVE,212.83,380.52,59.970,1488217503,"274151322000076","219011344069620",33.66,15.80,0,342.95,403.67,63.5,59.3,0.451,934694.2,934694.2,27399,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217520,1671492.00
02/27/2017 12:45,2,0.598,ACTIVE,214.19,384.73,59.944,1488217503,"201051344000868","219011344069620",35.76,5.50,0,333.93,399.46,21.7,19.1,0.137,617361.6,617361.6,27994,0,0,0,L,1122011218,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217521,1671493.00
02/27/2017 12:45,2,1.656,ACTIVE,212.38,374.81,59.970,1488217503,"274151322000095","219011344069620",34.01,14.00,0,357.68,404.87,57.1,53.2,0.380,925632.6,925632.6,27516,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217522,1671494.00
02/27/2017 12:45,2,0.279,ACTIVE,214.19,341.15,59.965,1488217503,"201051344000988","219011344069620",23.06,4.50,0,334.54,348.36,6.6,4.4,0.027,575390.6,575390.6,28023,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217523,1671495.00
