ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 12:45,2,0.178,ACTIVE,213.29,336.64,59.991,1488217503,"201051344001025","219011344069620",28.49,7.00,0,298.47,341.75,5.1,3.0,0.004,621824.3,621824.3,28112,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217524,1671496.00
02/27/2017 12:45,2,1.131,ACTIVE,214.19,376.92,59.981,1488217503,"201051344000458","219011344069620",34.53,7.70,0,336.94,400.96,39.6,36.3,0.305,627887.2,627887.2,27611,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217525,1671497.00
02/27/2017 12:45,2,1.088,ACTIVE,214.87,377.52,59.970,1488217503,"201051344000853","219011344069620",34.61,7.00,0,337.24,395.85,38.1,34.9,0.296,627859.2,627859.2,27452,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217526,1671498.00
02/27/2017 12:45,2,0.551,ACTIVE,213.74,340.55,59.975,1488217503,"201051344000685","219011344069620",23.26,8.50,0,330.33,350.77,13.0,10.6,0.088,622062.0,622062.0,27792,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217527,1671499.00
02/27/2017 12:45,2,0.232,ACTIVE,213.74,338.74,60.012,1488217503,"201051344000917","219011344069620",27.27,8.00,0,331.83,342.95,6.4,4.3,0.009,619290.7,619290.7,27779,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217528,1671500.00
02/27/2017 12:45,2,1.734,ACTIVE,213.74,347.76,59.975,1488217503,"201051344001145","219011344069620",22.26,8.00,0,333.03,367.30,39.1,35.8,0.309,626115.6,626115.6,27624,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217529,1671501.00
02/27/2017 12:45,2,0.182,ALERT,213.74,338.74,60.012,1488217503,"201051344000651","219011344069620",27.83,6.00,0,298.47,341.75,5.2,3.1,0.009,616846.5,616846.5,27982,0,0,0,L,1122011218,0,123.14,121.55,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217530,1671502.00
02/27/2017 12:45,2,0.361,ACTIVE,211.70,376.01,59.970,1488217503,"274151322000088","219011344069620",35.21,12.00,0,333.93,392.55,13.2,10.8,0.071,840369.9,840369.9,27528,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217531,1671503.00
02/27/2017 12:45,2,1.326,ACTIVE,212.83,464.68,59.986,1488217503,"274151322000068","219011344069620",43.34,16.00,0,437.33,498.35,58.9,54.9,0.389,729421.8,729421.8,28137,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217532,1671504.00
02/27/2017 12:45,2,2.166,ACTIVE,213.51,359.18,59.959,1488217503,"201051344001135","219011344069620",31.77,12.30,0,325.52,393.45,69.7,65.3,0.583,612543.7,612543.7,28017,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217533,1671505.00
02/27/2017 12:45,2,1.297,ACTIVE,213.96,378.72,59.981,1488217503,"201051344000594","219011344069620",34.39,8.00,0,334.84,408.48,45.2,41.7,0.349,629947.1,629947.1,27868,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217534,1671506.00
02/27/2017 12:45,2,0.201,ALERT,213.74,337.84,59.975,1488217503,"201051344001203","219011344069620",24.89,6.00,0,298.17,342.95,5.1,3.0,0.000,620417.8,620417.8,28044,0,0,0,L,1122011218,0,123.14,121.55,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217536,1671507.00
02/27/2017 12:45,2,0.701,ACTIVE,212.38,377.82,59.981,1488217503,"274151322000054","219011344069620",35.15,14.70,0,330.63,395.25,24.9,22.1,0.159,857766.3,857766.3,27431,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217537,1671508.00
02/27/2017 12:45,2,1.379,ACTIVE,214.41,376.62,59.970,1488217503,"201051344000867","219011344069620",34.25,8.00,0,335.44,409.38,47.9,44.3,0.371,616354.9,616354.9,28029,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217538,1671509.00
02/27/2017 12:45,2,0.238,ACTIVE,213.74,338.44,59.975,1488217503,"201051344001093","219011344069620",28.82,7.30,0,332.43,342.65,7.0,4.8,0.009,618125.8,618125.8,27879,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217539,1671510.00
02/27/2017 12:45,2,1.312,ACTIVE,214.41,377.52,59.996,1488217503,"201051344000900","219011344069620",34.23,7.00,0,336.94,406.97,45.5,42.0,0.367,635895.5,635895.5,27367,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217540,1671511.00
02/27/2017 12:45,2,1.158,ACTIVE,214.41,376.01,59.986,1488217503,"201051344000648","219011344069620",34.43,4.00,0,335.44,401.56,40.5,37.1,0.301,625930.8,625930.8,27444,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217541,1671512.00
02/27/2017 12:45,2,1.148,ACTIVE,214.41,376.62,59.944,1488217503,"201051344000569","219011344069620",34.43,8.00,0,334.84,398.86,40.1,36.8,0.305,637387.2,637387.2,27345,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217541,1671513.00
02/27/2017 12:45,2,1.082,ACTIVE,214.41,380.82,59.959,1488217503,"201051344000983","219011344069620",34.93,7.00,0,336.34,399.16,38.4,35.1,0.301,628869.8,628869.8,27545,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217542,1671514.00
02/27/2017 12:45,2,1.193,ACTIVE,214.64,379.32,59.975,1488217503,"201051344001158","219011344069620",34.67,6.30,0,337.54,404.87,42.1,38.7,0.331,616840.1,616840.1,27903,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217543,1671515.00
02/27/2017 12:45,2,1.326,ACTIVE,214.87,379.32,59.986,1488217503,"201051344000576","219011344069620",34.53,6.70,0,336.64,406.07,46.4,42.8,0.362,628655.2,628655.2,27417,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217544,1671516.00
02/27/2017 12:45,2,1.229,ACTIVE,212.61,375.11,59.981,1488217503,"274151322000087","219011344069620",34.31,17.80,0,332.73,397.05,42.8,39.3,0.274,829412.0,829412.0,27776,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488217545,1671517.00
02/27/2017 13:00,2,1.561,ACTIVE,214.87,383.23,59.981,1488218403,"201051344000645","219011344069620",34.77,6.70,0,360.08,405.47,54.8,51.0,0.433,628075.0,628075.0,27456,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218404,1671518.00
02/27/2017 13:00,2,0.291,ACTIVE,212.61,374.81,59.996,1488218403,"274151322000085","219011344069620",34.97,9.30,0,335.74,379.32,10.3,8.1,0.049,855860.1,855860.1,27488,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218405,1671519.00
02/27/2017 13:00,2,0.459,ACTIVE,214.64,387.74,59.991,1488218403,"201051344000633","219011344069620",36.16,6.70,0,336.34,396.75,16.9,14.4,0.088,615943.6,615943.6,28002,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218406,1671520.00
02/27/2017 13:00,2,0.484,ACTIVE,214.41,382.93,59.975,1488218403,"201051344000469","219011344069620",35.68,6.00,0,335.14,396.45,17.5,15.0,0.102,618864.6,618864.6,27967,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218407,1671521.00
02/27/2017 13:00,2,2.678,ACTIVE,213.51,352.87,59.954,1488218403,"201051344000646","219011344069620",31.83,13.00,0,334.54,394.95,86.4,81.4,0.407,613936.7,613936.7,27866,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218408,1671522.00
02/27/2017 13:00,2,2.182,ACTIVE,212.38,381.42,59.991,1488218403,"274151322000052","219011344069620",33.46,15.50,0,353.17,395.25,74.0,69.5,0.517,885759.6,885759.6,27247,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218409,1671523.00
02/27/2017 13:00,2,2.766,ACTIVE,213.74,351.67,59.975,1488218403,"201051344000585","219011344069620",20.63,9.00,0,331.23,375.11,57.8,53.9,0.473,624462.1,624462.1,28025,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218410,1671524.00
02/27/2017 13:00,2,1.039,ACTIVE,213.51,341.75,59.944,1488218403,"201051344001230","219011344069620",23.48,6.70,0,331.53,352.57,24.6,21.8,0.190,617149.8,617149.8,27726,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218411,1671525.00
02/27/2017 13:00,2,0.207,ALERT,214.19,338.14,59.954,1488218403,"201051344000582","219011344069620",28.73,6.70,0,300.27,341.45,6.1,3.9,0.004,608939.0,608939.0,27917,0,0,0,L,1122011218,0,122.91,122.23,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218412,1671526.00
02/27/2017 13:00,2,2.682,ACTIVE,213.51,354.97,59.981,1488218403,"201051344000955","219011344069620",32.10,13.70,0,332.13,397.05,87.2,82.3,0.407,625131.4,625131.4,27828,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218413,1671527.00
02/27/2017 13:00,2,1.787,ACTIVE,212.61,448.15,59.949,1488218403,"274151322000094","219011344069620",41.53,16.70,0,418.39,483.92,75.1,70.5,0.513,728631.8,728631.8,28237,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218414,1671528.00
02/27/2017 13:00,2,1.582,ACTIVE,214.64,384.73,59.981,1488218403,"201051344000579","219011344069620",34.95,7.70,0,363.69,407.87,56.1,52.2,0.442,634938.6,634938.6,27794,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218415,1671529.00
02/27/2017 13:00,2,0.227,ACTIVE,213.06,336.04,59.959,1488218403,"201051344000890","219011344069620",29.32,6.70,0,299.07,340.85,6.7,4.6,0.009,621046.6,621046.6,27939,0,0,0,L,1122011218,0,122.46,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218416,1671530.00
02/27/2017 13:00,2,0.592,ACTIVE,213.51,339.34,59.965,1488218403,"201051344000438","219011344069620",23.93,7.30,0,331.83,349.86,14.4,11.9,0.093,622203.4,622203.4,27915,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218417,1671531.00
02/27/2017 13:00,2,0.254,ALERT,213.74,336.94,59.981,1488218403,"201051344000417","219011344069620",21.01,7.30,0,299.07,347.76,5.4,3.3,0.004,602064.6,602064.6,28170,0,0,0,L,1122011218,0,122.46,121.78,0002,5,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218419,1671532.00
02/27/2017 13:00,2,1.535,ACTIVE,212.61,385.93,59.959,1488218403,"274151322000083","219011344069620",34.83,10.70,0,362.49,396.75,54.1,50.3,0.371,877198.9,877198.9,27301,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218420,1671533.00
02/27/2017 13:00,2,2.715,ACTIVE,213.06,357.68,59.959,1488218403,"274151322000076","219011344069620",32.12,17.80,0,342.05,395.25,88.2,83.3,0.340,934712.6,934712.6,27400,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218421,1671534.00
02/27/2017 13:00,2,0.732,ACTIVE,213.96,386.53,59.965,1488218403,"201051344000868","219011344069620",35.88,5.50,0,334.54,397.35,26.7,23.8,0.177,617366.9,617366.9,27995,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218422,1671535.00
02/27/2017 13:00,2,2.047,ACTIVE,212.61,390.44,59.938,1488218403,"274151322000095","219011344069620",34.53,13.30,0,360.08,402.46,71.5,67.1,0.477,925647.9,925647.9,27517,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218422,1671536.00
02/27/2017 13:00,2,0.324,ACTIVE,214.41,342.35,59.954,1488218403,"201051344000988","219011344069620",23.26,5.50,0,333.03,347.16,7.7,5.5,0.035,575391.9,575391.9,28024,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218423,1671537.00
02/27/2017 13:00,2,0.201,ALERT,213.51,336.04,60.007,1488218403,"201051344001025","219011344069620",28.94,6.70,0,298.77,341.45,6.0,3.8,0.009,621825.2,621825.2,28113,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218425,1671538.00
02/27/2017 13:00,2,1.373,ACTIVE,214.41,386.53,59.959,1488218403,"201051344000458","219011344069620",35.40,8.50,0,336.04,404.57,49.2,45.6,0.398,627897.5,627897.5,27612,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218426,1671539.00
02/27/2017 13:00,2,1.361,ACTIVE,215.09,383.23,59.965,1488218403,"201051344000853","219011344069620",34.93,7.30,0,337.24,402.16,48.2,44.6,0.380,627869.1,627869.1,27453,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218427,1671540.00
02/27/2017 13:00,2,0.689,ACTIVE,213.96,341.15,59.996,1488218403,"201051344000685","219011344069620",23.64,7.00,0,332.43,348.36,16.5,14.0,0.119,622065.1,622065.1,27793,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218428,1671541.00
02/27/2017 13:00,2,0.246,ACTIVE,213.74,338.14,59.959,1488218403,"201051344000917","219011344069620",29.04,7.70,0,320.11,354.07,7.2,5.1,0.022,619291.9,619291.9,27780,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218429,1671542.00
02/27/2017 13:00,2,2.443,ACTIVE,213.74,350.17,59.954,1488218403,"201051344001145","219011344069620",22.09,7.30,0,332.73,373.61,54.6,50.7,0.451,626126.7,626126.7,27625,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218430,1671543.00
02/27/2017 13:00,2,0.230,ACTIVE,213.74,337.24,59.981,1488218403,"201051344000651","219011344069620",26.28,6.00,0,298.47,341.75,6.2,4.0,0.009,616847.4,616847.4,27984,0,0,0,L,1122011218,0,123.14,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218431,1671544.00
02/27/2017 13:00,2,0.457,ACTIVE,212.61,385.33,59.944,1488218403,"274151322000088","219011344069620",35.80,12.70,0,334.54,389.54,16.6,14.1,0.097,840373.0,840373.0,27529,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218431,1671545.00
02/27/2017 13:00,2,1.754,ACTIVE,213.51,460.17,59.986,1488218403,"274151322000068","219011344069620",42.86,17.00,0,422.30,488.43,76.1,71.6,0.526,729437.9,729437.9,28138,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218432,1671546.00
02/27/2017 13:00,2,2.727,ACTIVE,213.51,352.27,59.954,1488218403,"201051344001135","219011344069620",31.89,13.30,0,335.14,395.55,88.1,83.1,0.407,612562.6,612562.6,28018,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218433,1671547.00
02/27/2017 13:00,2,1.695,ACTIVE,213.74,386.83,59.938,1488218403,"201051344000594","219011344069620",35.11,8.00,0,361.59,410.88,60.2,56.2,0.477,629959.3,629959.3,27869,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218434,1671548.00
02/27/2017 13:00,2,0.209,ACTIVE,213.74,337.24,59.959,1488218403,"201051344001203","219011344069620",27.93,6.00,0,299.37,342.65,6.0,3.8,0.013,620418.7,620418.7,28046,0,0,0,L,1122011218,0,123.14,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218435,1671549.00
02/27/2017 13:00,2,0.852,ACTIVE,212.38,383.53,59.938,1488218403,"274151322000054","219011344069620",35.21,14.70,0,331.53,391.64,30.4,27.4,0.199,857772.6,857772.6,27432,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218436,1671550.00
02/27/2017 13:00,2,2.246,ACTIVE,214.64,376.92,59.938,1488218403,"201051344000867","219011344069620",33.64,8.00,0,354.97,409.08,76.6,72.0,0.619,616368.8,616368.8,28030,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218437,1671551.00
02/27/2017 13:00,2,0.266,ACTIVE,213.96,338.14,59.944,1488218403,"201051344001093","219011344069620",30.45,7.00,0,308.99,361.59,8.2,6.0,0.018,618127.2,618127.2,27880,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218438,1671552.00
02/27/2017 13:00,2,1.820,ACTIVE,214.19,385.03,59.944,1488218403,"201051344000900","219011344069620",34.69,7.00,0,359.78,410.58,64.1,59.9,0.526,635907.9,635907.9,27368,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218439,1671553.00
02/27/2017 13:00,2,1.471,ACTIVE,214.41,383.53,59.928,1488218403,"201051344000648","219011344069620",34.93,5.00,0,335.44,403.67,52.0,48.3,0.402,625941.4,625941.4,27445,0,0,0,L,1122011218,0,121.78,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218440,1671554.00
02/27/2017 13:00,2,1.438,ACTIVE,214.64,384.43,59.933,1488218403,"201051344000569","219011344069620",34.99,8.00,0,335.74,403.37,51.0,47.3,0.402,637397.7,637397.7,27346,0,0,0,L,1122011218,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218441,1671555.00
02/27/2017 13:00,2,1.422,ACTIVE,214.41,383.53,59.933,1488218403,"201051344000983","219011344069620",34.89,7.70,0,336.34,404.87,50.3,46.6,0.411,628880.0,628880.0,27546,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218442,1671556.00
02/27/2017 13:00,2,1.611,ACTIVE,214.64,384.13,59.949,1488218403,"201051344001158","219011344069620",34.83,7.00,0,337.24,406.37,56.9,53.0,0.460,616851.4,616851.4,27904,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218443,1671557.00
02/27/2017 13:00,2,1.793,ACTIVE,215.09,386.53,59.938,1488218403,"201051344000576","219011344069620",34.81,6.70,0,360.69,408.48,63.3,59.1,0.504,628667.7,628667.7,27418,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218444,1671558.00
02/27/2017 13:00,2,1.680,ACTIVE,212.61,385.03,59.954,1488218403,"274151322000087","219011344069620",34.41,18.70,0,362.19,393.75,58.7,54.7,0.376,829423.9,829423.9,27777,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488218444,1671559.00
02/27/2017 13:15,2,1.408,ACTIVE,214.64,384.13,59.965,1488219303,"201051344000645","219011344069620",35.01,6.70,0,363.69,409.38,50.1,46.4,0.389,628087.5,628087.5,27457,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219304,1671560.00
02/27/2017 13:15,2,0.250,ACTIVE,212.38,373.31,59.970,1488219303,"274151322000085","219011344069620",34.87,9.30,0,335.74,380.22,8.8,6.6,0.040,855862.0,855862.0,27489,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219305,1671561.00
02/27/2017 13:15,2,0.422,ACTIVE,214.64,385.03,59.991,1488219303,"201051344000633","219011344069620",35.96,6.30,0,335.74,397.96,15.4,12.9,0.084,615947.0,615947.0,28003,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219306,1671562.00
02/27/2017 13:15,2,0.432,ACTIVE,214.41,389.24,59.970,1488219303,"201051344000469","219011344069620",36.44,5.50,0,336.04,397.05,15.9,13.4,0.080,618868.2,618868.2,27968,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219307,1671563.00
02/27/2017 13:15,2,2.361,ACTIVE,213.29,360.69,59.975,1488219303,"201051344000646","219011344069620",31.61,11.70,0,329.13,394.95,75.6,71.0,0.641,613955.8,613955.8,27867,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219308,1671564.00
02/27/2017 13:15,2,2.277,ACTIVE,212.16,368.50,59.944,1488219303,"274151322000052","219011344069620",31.83,16.00,0,336.34,395.55,73.4,68.9,0.508,885777.6,885777.6,27248,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219308,1671565.00
02/27/2017 13:15,2,2.393,ACTIVE,213.51,349.56,59.986,1488219303,"201051344000585","219011344069620",21.01,9.00,0,331.23,378.12,51.0,47.3,0.415,624474.8,624474.8,28026,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219309,1671566.00
02/27/2017 13:15,2,0.906,ACTIVE,213.29,341.15,59.986,1488219303,"201051344001230","219011344069620",23.62,6.30,0,329.73,354.07,21.5,18.8,0.159,617154.9,617154.9,27727,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219310,1671567.00
02/27/2017 13:15,2,0.189,ACTIVE,213.96,338.74,59.928,1488219303,"201051344000582","219011344069620",28.63,6.70,0,312.29,368.50,5.5,3.4,0.009,608940.0,608940.0,27919,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219311,1671568.00
02/27/2017 13:15,2,2.336,ACTIVE,213.06,366.70,59.981,1488219303,"201051344000955","219011344069620",32.30,11.30,0,324.02,395.55,76.5,71.9,0.636,625150.7,625150.7,27829,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219312,1671569.00
02/27/2017 13:15,2,1.531,ACTIVE,212.38,459.27,59.981,1488219303,"274151322000094","219011344069620",42.40,16.70,0,427.11,491.73,65.3,61.2,0.451,728648.2,728648.2,28238,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219313,1671570.00
02/27/2017 13:15,2,1.385,ACTIVE,214.41,384.43,59.986,1488219303,"201051344000579","219011344069620",35.03,7.70,0,366.40,411.48,49.3,45.6,0.380,634951.0,634951.0,27795,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219314,1671571.00
02/27/2017 13:15,2,0.211,ALERT,213.29,336.94,60.028,1488219303,"201051344000890","219011344069620",28.45,6.00,0,298.77,344.45,6.1,4.0,0.009,621047.6,621047.6,27940,0,0,0,L,1122011218,0,122.68,121.33,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219316,1671572.00
02/27/2017 13:15,2,0.574,ACTIVE,213.51,339.65,60.002,1488219303,"201051344000438","219011344069620",23.87,6.70,0,332.43,347.16,13.8,11.4,0.080,622206.3,622206.3,27916,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219317,1671573.00
02/27/2017 13:15,2,0.123,ALERT,213.51,300.27,59.981,1488219303,"201051344000417","219011344069620",22.42,6.70,0,297.57,343.55,2.8,0.8,0.000,602065.4,602065.4,28172,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,25,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219318,1671574.00
02/27/2017 13:15,2,1.479,ACTIVE,212.16,382.63,59.986,1488219303,"274151322000083","219011344069620",34.65,10.00,0,364.59,400.36,52.1,48.4,0.362,877211.4,877211.4,27302,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219319,1671575.00
02/27/2017 13:15,2,2.340,ACTIVE,212.83,368.80,59.933,1488219303,"274151322000076","219011344069620",32.36,16.00,0,339.34,386.53,76.7,72.1,0.535,934732.1,934732.1,27401,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219320,1671576.00
02/27/2017 13:15,2,0.576,ACTIVE,213.96,385.03,59.981,1488219303,"201051344000868","219011344069620",35.82,5.50,0,336.34,399.46,21.0,18.4,0.128,617372.2,617372.2,27996,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219321,1671577.00
02/27/2017 13:15,2,1.736,ACTIVE,212.38,386.83,59.970,1488219303,"274151322000095","219011344069620",34.67,12.00,0,362.79,404.87,60.8,56.7,0.402,925663.5,925663.5,27518,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219322,1671578.00
02/27/2017 13:15,2,0.287,ACTIVE,214.19,341.75,59.986,1488219303,"201051344000988","219011344069620",23.58,5.50,0,334.54,347.76,6.9,4.7,0.040,575393.1,575393.1,28025,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219323,1671579.00
02/27/2017 13:15,2,0.182,ACTIVE,213.29,337.24,59.981,1488219303,"201051344001025","219011344069620",28.84,6.70,0,309.89,369.70,5.3,3.2,0.004,621826.1,621826.1,28115,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219324,1671580.00
02/27/2017 13:15,2,1.166,ACTIVE,214.41,384.43,59.970,1488219303,"201051344000458","219011344069620",35.36,8.00,0,367.30,408.18,41.9,38.5,0.331,627908.2,627908.2,27613,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219325,1671581.00
02/27/2017 13:15,2,1.160,ACTIVE,215.09,382.63,59.991,1488219303,"201051344000853","219011344069620",35.03,7.00,0,338.14,406.07,41.2,37.9,0.314,627879.6,627879.6,27454,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219326,1671582.00
02/27/2017 13:15,2,0.615,ACTIVE,213.74,341.75,59.981,1488219303,"201051344000685","219011344069620",23.38,6.30,0,332.43,350.77,14.6,12.2,0.102,622068.3,622068.3,27794,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219327,1671583.00
02/27/2017 13:15,2,0.240,ACTIVE,213.96,339.04,59.912,1488219303,"201051344000917","219011344069620",27.21,7.70,0,331.53,342.95,6.6,4.5,0.013,619293.1,619293.1,27781,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219327,1671584.00
02/27/2017 13:15,2,2.236,ACTIVE,213.74,349.26,59.986,1488219303,"201051344001145","219011344069620",21.47,6.70,0,331.83,376.62,48.6,45.0,0.389,626138.8,626138.8,27626,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219328,1671585.00
02/27/2017 13:15,2,0.229,ALERT,213.74,337.54,59.975,1488219303,"201051344000651","219011344069620",24.03,5.50,0,298.47,342.35,5.5,3.4,0.000,616848.3,616848.3,27985,0,0,0,L,1122011218,0,123.14,121.78,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219330,1671586.00
02/27/2017 13:15,2,0.387,ACTIVE,211.93,382.63,59.970,1488219303,"274151322000088","219011344069620",35.80,12.30,0,335.14,390.14,13.9,11.5,0.080,840376.2,840376.2,27530,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219331,1671587.00
02/27/2017 13:15,2,1.453,ACTIVE,213.06,464.68,59.970,1488219303,"274151322000068","219011344069620",43.67,17.00,0,427.41,500.15,65.3,61.1,0.446,729454.5,729454.5,28139,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219332,1671588.00
02/27/2017 13:15,2,2.354,ACTIVE,213.29,361.89,59.981,1488219303,"201051344001135","219011344069620",31.77,11.70,0,325.22,395.55,75.8,71.2,0.636,612581.8,612581.8,28019,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219333,1671589.00
02/27/2017 13:15,2,1.709,ACTIVE,213.74,382.33,59.954,1488219303,"201051344000594","219011344069620",34.37,7.70,0,362.19,414.19,59.6,55.6,0.468,629973.5,629973.5,27870,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219334,1671590.00
02/27/2017 13:15,2,0.215,ACTIVE,213.74,337.84,59.933,1488219303,"201051344001203","219011344069620",24.01,5.50,0,313.50,357.68,5.2,3.1,0.000,620419.5,620419.5,28047,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219335,1671591.00
02/27/2017 13:15,2,0.709,ACTIVE,212.16,377.52,59.970,1488219303,"274151322000054","219011344069620",35.19,14.70,0,330.93,393.15,25.3,22.5,0.150,857778.8,857778.8,27433,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219335,1671592.00
02/27/2017 13:15,2,2.262,ACTIVE,214.41,364.59,59.986,1488219303,"201051344000867","219011344069620",32.26,8.00,0,329.13,410.28,74.0,69.5,0.597,616387.1,616387.1,28031,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219336,1671593.00
02/27/2017 13:15,2,0.246,ACTIVE,213.51,338.14,59.975,1488219303,"201051344001093","219011344069620",29.18,7.00,0,331.83,342.65,7.3,5.2,0.013,618128.6,618128.6,27881,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219337,1671594.00
02/27/2017 13:15,2,1.988,ACTIVE,214.41,374.81,59.970,1488219303,"201051344000900","219011344069620",33.42,7.00,0,351.97,412.38,67.3,63.0,0.561,635923.8,635923.8,27369,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219338,1671595.00
02/27/2017 13:15,2,1.205,ACTIVE,214.41,381.42,60.002,1488219303,"201051344000648","219011344069620",34.93,4.50,0,365.80,406.97,42.8,39.3,0.327,625952.5,625952.5,27446,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219339,1671596.00
02/27/2017 13:15,2,1.229,ACTIVE,214.19,384.13,59.959,1488219303,"201051344000569","219011344069620",35.11,7.70,0,364.29,407.27,43.7,40.3,0.340,637408.6,637408.6,27347,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219341,1671597.00
02/27/2017 13:15,2,1.172,ACTIVE,214.41,384.73,60.002,1488219303,"201051344000983","219011344069620",35.27,7.30,0,366.40,407.87,41.9,38.5,0.336,628890.7,628890.7,27547,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219342,1671598.00
02/27/2017 13:15,2,1.531,ACTIVE,214.41,381.42,59.970,1488219303,"201051344001158","219011344069620",34.61,6.70,0,362.49,410.88,53.7,49.9,0.438,616864.3,616864.3,27905,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219343,1671599.00
02/27/2017 13:15,2,1.818,ACTIVE,215.09,379.92,59.975,1488219303,"201051344000576","219011344069620",34.09,6.30,0,360.08,411.48,63.0,58.8,0.508,628682.7,628682.7,27419,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219344,1671600.00
02/27/2017 13:15,2,1.430,ACTIVE,212.61,374.81,59.965,1488219303,"274151322000087","219011344069620",34.41,18.70,0,361.59,396.15,49.8,46.1,0.309,829436.4,829436.4,27778,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488219345,1671601.00
02/27/2017 13:30,2,2.205,ACTIVE,215.77,381.12,59.970,1488220203,"201051344000645","219011344069620",33.93,7.30,0,343.25,416.89,75.8,71.2,0.605,628102.7,628102.7,27458,0,0,0,L,1122011218,0,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220205,1671602.00
02/27/2017 13:30,2,0.293,ACTIVE,213.29,373.91,59.970,1488220203,"274151322000085","219011344069620",34.93,9.30,0,335.14,382.93,10.5,8.2,0.053,855864.0,855864.0,27490,0,0,0,L,1151911521,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220205,1671603.00
02/27/2017 13:30,2,0.496,ACTIVE,215.77,378.42,59.975,1488220203,"201051344000633","219011344069620",35.19,6.30,0,335.14,402.16,17.7,15.2,0.102,615950.7,615950.7,28004,0,0,0,L,1122011218,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220206,1671604.00
02/27/2017 13:30,2,0.498,ACTIVE,215.54,375.71,59.954,1488220203,"201051344000469","219011344069620",34.91,6.00,0,335.44,412.98,17.6,15.1,0.088,618872.1,618872.1,27969,0,0,0,L,1122011218,0,122.46,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220207,1671605.00
02/27/2017 13:30,2,2.785,ACTIVE,213.96,355.28,59.965,1488220203,"201051344000646","219011344069620",32.07,12.00,0,335.74,397.05,90.5,85.4,0.424,613977.4,613977.4,27868,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220208,1671606.00
02/27/2017 13:30,2,2.754,ACTIVE,213.06,345.06,59.959,1488220203,"274151322000052","219011344069620",31.47,18.30,0,334.54,384.13,87.8,82.8,0.340,885798.5,885798.5,27249,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220209,1671607.00
02/27/2017 13:30,2,2.863,ACTIVE,214.41,353.77,59.959,1488220203,"201051344000585","219011344069620",20.95,8.00,0,331.23,384.43,60.8,56.7,0.499,624489.2,624489.2,28027,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220210,1671608.00
02/27/2017 13:30,2,1.023,ACTIVE,213.96,342.35,59.970,1488220203,"201051344001230","219011344069620",23.36,5.50,0,332.13,355.28,24.2,21.4,0.190,617160.3,617160.3,27728,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220211,1671609.00
02/27/2017 13:30,2,0.205,ALERT,214.64,339.04,59.970,1488220203,"201051344000582","219011344069620",29.84,6.30,0,300.27,342.65,6.2,4.1,0.009,608941.0,608941.0,27920,0,0,0,L,1122011218,0,123.14,122.46,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220213,1671610.00
02/27/2017 13:30,2,2.785,ACTIVE,213.74,356.48,59.975,1488220203,"201051344000955","219011344069620",32.28,12.00,0,339.04,398.26,91.0,86.0,0.424,625172.5,625172.5,27830,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220213,1671611.00
02/27/2017 13:30,2,1.891,ACTIVE,213.29,433.12,59.965,1488220203,"274151322000094","219011344069620",40.93,19.00,0,427.41,495.94,78.3,73.6,0.296,728666.8,728666.8,28239,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220214,1671612.00
02/27/2017 13:30,2,1.895,ACTIVE,215.54,386.53,59.970,1488220203,"201051344000579","219011344069620",34.81,7.70,0,366.10,420.50,66.8,62.6,0.548,634965.4,634965.4,27796,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220215,1671613.00
02/27/2017 13:30,2,0.232,ACTIVE,213.74,337.54,59.970,1488220203,"201051344000890","219011344069620",29.62,4.50,0,299.07,342.35,7.0,4.8,0.013,621048.8,621048.8,27942,0,0,0,L,1122011218,0,122.91,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220216,1671614.00
02/27/2017 13:30,2,0.682,ACTIVE,214.19,341.15,59.959,1488220203,"201051344000438","219011344069620",24.01,5.50,0,332.13,350.17,16.6,14.1,0.110,622209.7,622209.7,27917,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220217,1671615.00
02/27/2017 13:30,2,0.260,ALERT,214.19,337.84,59.975,1488220203,"201051344000417","219011344069620",21.19,6.00,0,298.17,342.35,5.6,3.5,0.009,602066.2,602066.2,28174,0,0,0,L,1122011218,0,122.68,122.23,0002,3,0,0,0,0,0,0,10,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220219,1671616.00
02/27/2017 13:30,2,2.408,ACTIVE,213.06,368.50,59.965,1488220203,"274151322000083","219011344069620",33.02,13.00,0,352.27,402.16,80.5,75.8,0.314,877228.2,877228.2,27303,0,0,0,L,1151911521,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220220,1671617.00
02/27/2017 13:30,2,2.816,ACTIVE,213.74,353.47,59.954,1488220203,"274151322000076","219011344069620",32.28,17.80,0,341.75,388.04,92.0,86.9,0.354,934754.2,934754.2,27402,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220221,1671618.00
02/27/2017 13:30,2,0.629,ACTIVE,214.64,386.83,59.959,1488220203,"201051344000868","219011344069620",36.00,6.00,0,336.34,402.77,23.1,20.3,0.150,617377.6,617377.6,27997,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220222,1671619.00
02/27/2017 13:30,2,2.074,ACTIVE,212.83,377.52,59.959,1488220203,"274151322000095","219011344069620",34.47,12.70,0,363.09,408.48,72.3,67.9,0.491,925680.8,925680.8,27519,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220222,1671620.00
02/27/2017 13:30,2,0.328,ACTIVE,215.09,342.95,59.965,1488220203,"201051344000988","219011344069620",23.64,6.00,0,333.63,347.16,7.9,5.7,0.040,575394.6,575394.6,28026,0,0,0,L,1122011218,0,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220223,1671621.00
02/27/2017 13:30,2,0.201,ALERT,213.06,335.74,59.965,1488220203,"201051344001025","219011344069620",29.76,6.00,0,298.77,342.65,6.1,3.9,0.009,621827.1,621827.1,28116,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220225,1671622.00
02/27/2017 13:30,2,1.375,ACTIVE,215.32,388.94,59.959,1488220203,"201051344000458","219011344069620",35.56,8.50,0,336.04,413.59,49.4,45.8,0.393,627919.7,627919.7,27614,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220226,1671623.00
02/27/2017 13:30,2,1.398,ACTIVE,215.77,385.63,59.965,1488220203,"201051344000853","219011344069620",35.15,7.30,0,368.50,412.98,49.6,46.0,0.389,627891.2,627891.2,27455,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220227,1671624.00
02/27/2017 13:30,2,0.750,ACTIVE,213.29,340.55,59.965,1488220203,"201051344000685","219011344069620",23.42,4.50,0,331.83,352.27,17.8,15.3,0.133,622072.1,622072.1,27795,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220228,1671625.00
02/27/2017 13:30,2,0.242,ACTIVE,213.29,337.84,59.970,1488220203,"201051344000917","219011344069620",29.50,7.00,0,329.13,346.86,7.3,5.1,0.022,619294.4,619294.4,27782,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220229,1671626.00
02/27/2017 13:30,2,2.537,ACTIVE,213.29,350.77,60.012,1488220203,"201051344001145","219011344069620",21.89,6.30,0,332.73,382.33,56.1,52.3,0.464,626152.0,626152.0,27627,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220230,1671627.00
02/27/2017 13:30,2,0.225,ACTIVE,213.29,337.24,59.938,1488220203,"201051344000651","219011344069620",26.92,5.50,0,298.77,342.95,6.1,4.0,0.013,616849.3,616849.3,27987,0,0,0,L,1122011218,0,122.91,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220231,1671628.00
02/27/2017 13:30,2,0.463,ACTIVE,212.38,385.63,59.954,1488220203,"274151322000088","219011344069620",35.80,12.30,0,335.14,393.45,16.8,14.3,0.093,840379.9,840379.9,27531,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220232,1671629.00
02/27/2017 13:30,2,1.871,ACTIVE,213.51,446.35,59.959,1488220203,"274151322000068","219011344069620",42.20,21.00,0,428.31,501.95,79.1,74.4,0.287,729473.3,729473.3,28140,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220232,1671630.00
02/27/2017 13:30,2,2.760,ACTIVE,213.06,356.18,59.949,1488220203,"201051344001135","219011344069620",32.26,13.00,0,336.34,397.35,90.2,85.1,0.420,612603.5,612603.5,28020,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220233,1671631.00
02/27/2017 13:30,2,2.625,ACTIVE,214.19,364.59,59.965,1488220203,"201051344000594","219011344069620",33.00,10.00,0,350.47,415.99,87.8,82.8,0.389,629992.3,629992.3,27871,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220234,1671632.00
02/27/2017 13:30,2,0.223,ALERT,213.29,336.34,59.996,1488220203,"201051344001203","219011344069620",26.50,5.00,0,299.37,343.25,6.0,3.9,0.009,620420.5,620420.5,28048,0,0,0,L,1122011218,0,122.91,121.33,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220236,1671633.00
02/27/2017 13:30,2,0.824,ACTIVE,212.83,384.43,59.954,1488220203,"274151322000054","219011344069620",35.29,14.70,0,332.13,396.45,29.4,26.5,0.186,857785.6,857785.6,27434,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220237,1671634.00
02/27/2017 13:30,2,2.664,ACTIVE,215.32,357.68,59.954,1488220203,"201051344000867","219011344069620",32.44,10.30,0,342.35,401.86,87.5,82.6,0.393,616408.6,616408.6,28032,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220238,1671635.00
02/27/2017 13:30,2,0.266,ACTIVE,213.06,337.24,59.949,1488220203,"201051344001093","219011344069620",30.32,6.70,0,317.10,355.28,8.2,6.0,0.018,618130.2,618130.2,27882,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220239,1671636.00
02/27/2017 13:30,2,2.725,ACTIVE,214.87,353.47,59.959,1488220203,"201051344000900","219011344069620",31.95,8.50,0,339.34,409.08,88.2,83.2,0.402,635944.6,635944.6,27370,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220240,1671637.00
02/27/2017 13:30,2,1.396,ACTIVE,215.32,383.53,59.996,1488220203,"201051344000648","219011344069620",34.99,5.50,0,335.44,412.68,49.6,45.9,0.384,625964.3,625964.3,27447,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220241,1671638.00
02/27/2017 13:30,2,1.562,ACTIVE,215.09,382.03,59.996,1488220203,"201051344000569","219011344069620",34.67,7.70,0,336.04,414.79,54.8,50.9,0.438,637421.3,637421.3,27348,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220242,1671639.00
