ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 13:30,2,1.396,ACTIVE,215.09,385.93,59.959,1488220203,"201051344000983","219011344069620",35.21,7.70,0,335.44,415.99,49.8,46.2,0.402,628902.5,628902.5,27548,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220243,1671640.00
02/27/2017 13:30,2,2.357,ACTIVE,215.32,367.30,59.970,1488220203,"201051344001158","219011344069620",33.40,9.00,0,354.07,414.79,79.8,75.1,0.371,616881.6,616881.6,27906,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220244,1671641.00
02/27/2017 13:30,2,2.680,ACTIVE,215.54,357.38,59.959,1488220203,"201051344000576","219011344069620",32.34,8.00,0,341.75,412.98,87.8,82.9,0.402,628702.6,628702.6,27420,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220245,1671642.00
02/27/2017 13:30,2,1.771,ACTIVE,212.83,381.73,59.965,1488220203,"274151322000087","219011344069620",33.93,19.50,0,360.38,399.76,60.9,56.9,0.398,829451.0,829451.0,27779,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488220245,1671643.00
02/27/2017 13:45,2,2.881,ACTIVE,215.32,353.77,59.970,1488221103,"201051344000645","219011344069620",31.97,8.50,0,339.95,410.58,93.2,88.1,0.420,628120.9,628120.9,27459,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221104,1671644.00
02/27/2017 13:45,2,0.301,ACTIVE,212.83,374.81,59.954,1488221103,"274151322000085","219011344069620",34.87,9.30,0,336.04,379.92,10.7,8.4,0.053,855865.8,855865.8,27491,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221105,1671645.00
02/27/2017 13:45,2,0.551,ACTIVE,215.32,376.31,59.981,1488221103,"201051344000633","219011344069620",34.91,6.70,0,335.14,402.16,19.6,16.9,0.115,615954.4,615954.4,28005,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221106,1671646.00
02/27/2017 13:45,2,0.498,ACTIVE,215.32,379.32,59.970,1488221103,"201051344000469","219011344069620",35.31,6.70,0,335.74,397.66,17.9,15.3,0.102,618875.6,618875.6,27970,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221107,1671647.00
02/27/2017 13:45,2,2.895,ACTIVE,213.06,350.47,59.970,1488221103,"201051344000646","219011344069620",31.51,12.00,0,329.13,396.15,92.4,87.3,0.433,613996.7,613996.7,27869,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221108,1671648.00
02/27/2017 13:45,2,2.811,ACTIVE,212.61,345.06,59.938,1488221103,"274151322000052","219011344069620",31.39,17.80,0,331.23,380.52,89.3,84.3,0.340,885817.1,885817.1,27250,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221108,1671649.00
02/27/2017 13:45,2,2.928,ACTIVE,213.29,351.37,59.975,1488221103,"201051344000585","219011344069620",21.03,8.00,0,332.13,378.12,62.4,58.3,0.521,624502.0,624502.0,28028,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221109,1671650.00
02/27/2017 13:45,2,1.039,ACTIVE,213.06,341.15,59.981,1488221103,"201051344001230","219011344069620",23.24,5.50,0,330.33,354.37,24.6,21.8,0.186,617165.1,617165.1,27729,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221110,1671651.00
02/27/2017 13:45,2,0.207,ACTIVE,213.74,337.24,59.986,1488221103,"201051344000582","219011344069620",29.94,6.70,0,319.81,357.98,6.3,4.2,0.009,608941.9,608941.9,27922,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221111,1671652.00
02/27/2017 13:45,2,2.893,ACTIVE,212.83,354.37,59.996,1488221103,"201051344000955","219011344069620",31.97,12.00,0,329.73,394.95,93.6,88.4,0.442,625192.0,625192.0,27831,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221112,1671653.00
02/27/2017 13:45,2,1.926,ACTIVE,212.83,448.15,59.959,1488221103,"274151322000094","219011344069620",41.85,17.50,0,418.39,491.13,81.0,76.3,0.314,728683.3,728683.3,28240,0,0,0,L,1151911521,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221113,1671654.00
02/27/2017 13:45,2,2.447,ACTIVE,215.32,371.81,59.975,1488221103,"201051344000579","219011344069620",33.95,9.00,0,357.68,412.38,84.2,79.3,0.384,634981.2,634981.2,27797,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221114,1671655.00
02/27/2017 13:45,2,0.234,ALERT,212.83,335.74,59.933,1488221103,"201051344000890","219011344069620",29.72,4.50,0,300.87,342.95,7.1,4.9,0.013,621049.9,621049.9,27943,0,0,0,L,1122011218,0,122.46,121.10,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221116,1671656.00
02/27/2017 13:45,2,0.754,ACTIVE,213.29,339.95,59.970,1488221103,"201051344000438","219011344069620",23.62,5.50,0,333.33,349.56,18.1,15.6,0.124,622213.1,622213.1,27918,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221117,1671657.00
02/27/2017 13:45,2,0.264,ALERT,213.29,336.94,59.970,1488221103,"201051344000417","219011344069620",21.11,6.00,0,297.87,346.56,5.7,3.5,0.004,602067.0,602067.0,28176,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,16,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221118,1671658.00
02/27/2017 13:45,2,2.748,ACTIVE,212.61,350.77,59.959,1488221103,"274151322000083","219011344069620",31.83,11.70,0,337.24,392.55,88.6,83.6,0.345,877246.2,877246.2,27304,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221119,1671659.00
02/27/2017 13:45,2,2.891,ACTIVE,213.51,362.19,59.970,1488221103,"274151322000076","219011344069620",32.36,17.80,0,336.64,386.53,94.7,89.5,0.367,934773.8,934773.8,27403,0,0,0,L,1151911521,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221120,1671660.00
02/27/2017 13:45,2,0.660,ACTIVE,214.64,380.82,59.975,1488221103,"201051344000868","219011344069620",35.36,6.00,0,337.24,399.16,23.6,20.9,0.150,617382.1,617382.1,27998,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221122,1671661.00
02/27/2017 13:45,2,2.139,ACTIVE,212.38,387.74,59.981,1488221103,"274151322000095","219011344069620",34.51,11.30,0,362.79,405.47,74.5,70.0,0.513,925696.2,925696.2,27520,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221123,1671662.00
02/27/2017 13:45,2,0.326,ACTIVE,215.09,342.05,59.991,1488221103,"201051344000988","219011344069620",23.76,6.30,0,335.14,348.66,7.9,5.7,0.049,575395.8,575395.8,28027,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221124,1671663.00
02/27/2017 13:45,2,0.203,ACTIVE,212.83,335.44,60.002,1488221103,"201051344001025","219011344069620",29.90,6.00,0,315.90,357.08,6.2,4.1,0.009,621827.9,621827.9,28118,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221124,1671664.00
02/27/2017 13:45,2,1.611,ACTIVE,214.87,385.93,59.959,1488221103,"201051344000458","219011344069620",35.15,9.00,0,365.19,410.88,57.4,53.5,0.468,627930.6,627930.6,27615,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221125,1671665.00
02/27/2017 13:45,2,1.688,ACTIVE,215.77,384.73,59.933,1488221103,"201051344000853","219011344069620",34.77,7.70,0,364.29,410.88,59.5,55.5,0.482,627902.4,627902.4,27456,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221126,1671666.00
02/27/2017 13:45,2,0.797,ACTIVE,213.51,341.15,60.002,1488221103,"201051344000685","219011344069620",23.36,5.00,0,331.23,350.47,18.9,16.3,0.146,622075.7,622075.7,27796,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221127,1671667.00
02/27/2017 13:45,2,0.248,ACTIVE,213.29,337.24,59.975,1488221103,"201051344000917","219011344069620",29.68,7.30,0,330.63,342.65,7.5,5.3,0.027,619295.6,619295.6,27783,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221128,1671668.00
02/27/2017 13:45,2,2.752,ACTIVE,213.29,351.07,59.975,1488221103,"201051344001145","219011344069620",21.43,6.30,0,331.53,376.31,59.7,55.7,0.495,626164.1,626164.1,27628,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221129,1671669.00
02/27/2017 13:45,2,0.238,ALERT,213.29,336.64,59.981,1488221103,"201051344000651","219011344069620",26.40,5.50,0,297.26,340.85,6.4,4.2,0.004,616850.3,616850.3,27988,0,0,0,L,1122011218,0,122.91,121.33,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221131,1671670.00
02/27/2017 13:45,2,0.494,ACTIVE,212.61,383.53,59.954,1488221103,"274151322000088","219011344069620",35.64,12.70,0,335.14,390.44,17.8,15.3,0.106,840383.1,840383.1,27532,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221132,1671671.00
02/27/2017 13:45,2,1.895,ACTIVE,213.51,450.56,59.981,1488221103,"274151322000068","219011344069620",42.12,18.30,0,419.30,495.34,81.2,76.5,0.305,729490.0,729490.0,28141,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221133,1671672.00
02/27/2017 13:45,2,2.871,ACTIVE,213.06,354.07,59.970,1488221103,"201051344001135","219011344069620",31.99,13.30,0,328.82,396.45,93.0,87.8,0.433,612623.0,612623.0,28021,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221134,1671673.00
02/27/2017 13:45,2,2.893,ACTIVE,214.41,357.08,59.981,1488221103,"201051344000594","219011344069620",32.16,10.00,0,330.03,398.86,94.2,89.0,0.429,630011.8,630011.8,27872,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221135,1671674.00
02/27/2017 13:45,2,0.227,ALERT,213.29,336.04,59.975,1488221103,"201051344001203","219011344069620",26.82,5.00,0,298.17,343.85,6.2,4.1,0.004,620421.4,620421.4,28050,0,0,0,L,1122011218,0,122.91,121.55,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221136,1671675.00
02/27/2017 13:45,2,0.855,ACTIVE,212.61,379.62,59.970,1488221103,"274151322000054","219011344069620",35.23,14.30,0,332.13,391.94,30.6,27.6,0.199,857791.7,857791.7,27435,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221137,1671676.00
02/27/2017 13:45,2,2.744,ACTIVE,215.09,359.48,59.970,1488221103,"201051344000867","219011344069620",32.62,10.30,0,328.82,399.16,90.6,85.5,0.411,616427.6,616427.6,28033,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221138,1671677.00
02/27/2017 13:45,2,0.271,ACTIVE,213.06,336.94,59.975,1488221103,"201051344001093","219011344069620",30.65,6.70,0,331.23,342.05,8.5,6.2,0.022,618131.6,618131.6,27883,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221139,1671678.00
02/27/2017 13:45,2,2.842,ACTIVE,215.09,355.88,59.975,1488221103,"201051344000900","219011344069620",32.10,9.70,0,323.11,396.75,92.4,87.3,0.424,635963.9,635963.9,27371,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221140,1671679.00
02/27/2017 13:45,2,1.465,ACTIVE,215.09,386.23,59.959,1488221103,"201051344000648","219011344069620",35.29,5.50,0,335.74,408.48,52.3,48.6,0.411,625975.0,625975.0,27448,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221141,1671680.00
02/27/2017 13:45,2,2.207,ACTIVE,215.32,381.73,59.975,1488221103,"201051344000569","219011344069620",33.99,8.50,0,360.38,413.29,76.1,71.5,0.623,637435.0,637435.0,27349,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221142,1671681.00
02/27/2017 13:45,2,1.828,ACTIVE,215.09,385.33,59.959,1488221103,"201051344000983","219011344069620",34.77,8.00,0,365.80,413.29,64.3,60.2,0.530,628914.3,628914.3,27549,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221143,1671682.00
02/27/2017 13:45,2,2.678,ACTIVE,215.09,362.79,60.002,1488221103,"201051344001158","219011344069620",32.92,9.30,0,331.83,403.97,89.4,84.3,0.415,616899.9,616899.9,27907,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221144,1671683.00
02/27/2017 13:45,2,2.906,ACTIVE,215.54,354.07,59.965,1488221103,"201051344000576","219011344069620",31.95,9.00,0,320.11,395.25,94.1,88.9,0.433,628722.1,628722.1,27421,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221145,1671684.00
02/27/2017 13:45,2,1.941,ACTIVE,212.83,383.53,59.959,1488221103,"274151322000087","219011344069620",33.91,19.80,0,358.58,394.65,66.6,62.4,0.433,829464.5,829464.5,27780,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488221146,1671685.00
02/27/2017 14:00,2,2.957,ACTIVE,215.77,352.27,59.986,1488222004,"201051344000645","219011344069620",31.87,10.00,0,336.34,377.82,95.4,90.2,0.433,628143.7,628143.7,27460,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222005,1671686.00
02/27/2017 14:00,2,0.309,ACTIVE,212.38,368.80,60.002,1488222004,"274151322000085","219011344069620",34.35,10.00,0,334.24,380.22,10.7,8.4,0.049,855868.0,855868.0,27492,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222006,1671687.00
02/27/2017 14:00,2,0.820,ACTIVE,215.32,382.33,59.970,1488222004,"201051344000633","219011344069620",35.31,7.70,0,333.63,399.46,29.4,26.5,0.208,615959.8,615959.8,28006,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222007,1671688.00
02/27/2017 14:00,2,0.512,ACTIVE,215.77,373.31,59.991,1488222004,"201051344000469","219011344069620",34.65,7.30,0,334.84,397.96,17.9,15.4,0.110,618879.5,618879.5,27971,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222008,1671689.00
02/27/2017 14:00,2,2.924,ACTIVE,213.06,351.37,60.002,1488222004,"201051344000646","219011344069620",31.65,14.00,0,333.33,377.52,93.8,88.6,0.442,614019.2,614019.2,27870,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222008,1671690.00
02/27/2017 14:00,2,2.865,ACTIVE,212.61,343.55,59.970,1488222004,"274151322000052","219011344069620",31.03,20.70,0,333.63,364.29,90.1,85.0,0.345,885838.7,885838.7,27251,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222009,1671691.00
02/27/2017 14:00,2,3.053,ACTIVE,213.29,352.27,59.970,1488222004,"201051344000585","219011344069620",20.67,9.70,0,327.62,380.22,64.0,59.8,0.530,624517.0,624517.0,28029,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222010,1671692.00
02/27/2017 14:00,2,1.613,ACTIVE,212.83,344.76,60.007,1488222004,"201051344001230","219011344069620",22.80,6.70,0,327.62,359.48,37.3,34.0,0.283,617171.5,617171.5,27730,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222011,1671693.00
02/27/2017 14:00,2,0.213,ACTIVE,213.51,337.24,59.986,1488222004,"201051344000582","219011344069620",30.22,7.30,0,322.51,349.56,6.5,4.4,0.009,608943.0,608943.0,27923,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222012,1671694.00
02/27/2017 14:00,2,2.982,ACTIVE,212.83,352.27,59.991,1488222004,"201051344000955","219011344069620",31.69,13.30,0,334.24,378.72,95.8,90.6,0.451,625214.7,625214.7,27832,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222013,1671695.00
02/27/2017 14:00,2,1.961,ACTIVE,212.83,434.93,59.996,1488222004,"274151322000094","219011344069620",40.77,20.00,0,419.60,497.14,80.8,76.1,0.305,728702.2,728702.2,28241,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222014,1671696.00
02/27/2017 14:00,2,2.920,ACTIVE,215.77,356.78,60.002,1488222004,"201051344000579","219011344069620",32.26,11.70,0,341.15,390.14,95.5,90.2,0.442,635003.0,635003.0,27798,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222015,1671697.00
02/27/2017 14:00,2,0.236,ACTIVE,212.83,336.04,60.002,1488222004,"201051344000890","219011344069620",30.00,6.00,0,312.29,358.28,7.2,5.0,0.018,621051.1,621051.1,27945,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222016,1671698.00
02/27/2017 14:00,2,1.156,ACTIVE,213.06,343.25,59.970,1488222004,"201051344000438","219011344069620",23.32,6.70,0,331.53,354.37,27.4,24.6,0.217,622217.7,622217.7,27919,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222017,1671699.00
02/27/2017 14:00,2,0.262,ACTIVE,213.29,336.34,60.012,1488222004,"201051344000417","219011344069620",21.05,7.00,0,297.26,339.04,5.6,3.5,0.000,602067.9,602067.9,28178,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222017,1671700.00
02/27/2017 14:00,2,2.850,ACTIVE,212.38,344.76,59.991,1488222004,"274151322000083","219011344069620",31.25,13.70,0,333.93,367.90,90.2,85.2,0.349,877267.6,877267.6,27305,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222018,1671701.00
02/27/2017 14:00,2,3.021,ACTIVE,213.51,349.56,60.007,1488222004,"274151322000076","219011344069620",31.83,19.30,0,338.44,374.51,97.4,92.1,0.380,934796.8,934796.8,27404,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222019,1671702.00
02/27/2017 14:00,2,1.543,ACTIVE,215.09,379.92,59.996,1488222004,"201051344000868","219011344069620",34.47,6.70,0,335.44,403.97,53.9,50.1,0.429,617390.4,617390.4,27999,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222020,1671703.00
02/27/2017 14:00,2,2.215,ACTIVE,212.61,382.93,59.991,1488222004,"274151322000095","219011344069620",34.29,13.00,0,358.58,406.67,76.8,72.2,0.526,925714.3,925714.3,27521,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222021,1671704.00
02/27/2017 14:00,2,0.342,ACTIVE,215.32,342.95,59.996,1488222004,"201051344000988","219011344069620",23.04,7.00,0,333.93,348.36,8.0,5.8,0.049,575397.3,575397.3,28028,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222022,1671705.00
02/27/2017 14:00,2,0.205,ACTIVE,212.83,335.74,60.002,1488222004,"201051344001025","219011344069620",30.06,7.00,0,319.51,350.77,6.3,4.1,0.009,621829.0,621829.0,28119,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222023,1671706.00
02/27/2017 14:00,2,2.482,ACTIVE,215.32,367.90,60.018,1488222004,"201051344000458","219011344069620",33.58,11.00,0,341.15,414.19,84.4,79.5,0.393,627947.3,627947.3,27616,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222024,1671707.00
02/27/2017 14:00,2,2.529,ACTIVE,216.00,368.50,59.965,1488222004,"201051344000853","219011344069620",33.64,10.30,0,345.06,414.79,86.1,81.2,0.393,627919.7,627919.7,27457,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222025,1671708.00
02/27/2017 14:00,2,0.750,ACTIVE,213.06,340.25,59.991,1488222004,"201051344000685","219011344069620",23.10,6.30,0,331.23,350.47,17.6,15.1,0.133,622079.8,622079.8,27797,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222026,1671709.00
02/27/2017 14:00,2,0.252,ACTIVE,213.29,337.84,59.991,1488222004,"201051344000917","219011344069620",29.60,8.00,0,330.33,342.05,7.6,5.4,0.018,619296.9,619296.9,27784,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222026,1671710.00
02/27/2017 14:00,2,2.994,ACTIVE,213.29,351.97,60.012,1488222004,"201051344001145","219011344069620",20.67,7.70,0,330.63,380.22,62.8,58.7,0.517,626178.7,626178.7,27629,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222027,1671711.00
02/27/2017 14:00,2,0.232,ACTIVE,213.29,337.54,59.991,1488222004,"201051344000651","219011344069620",27.17,6.70,0,297.57,340.55,6.4,4.3,0.009,616851.3,616851.3,27990,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222028,1671712.00
02/27/2017 14:00,2,0.555,ACTIVE,212.38,382.33,59.975,1488222004,"274151322000088","219011344069620",35.36,13.30,0,334.24,390.44,20.0,17.4,0.115,840387.2,840387.2,27533,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222029,1671713.00
02/27/2017 14:00,2,1.902,ACTIVE,213.29,451.16,59.986,1488222004,"274151322000068","219011344069620",42.38,21.30,0,428.01,501.35,81.5,76.8,0.305,729509.0,729509.0,28142,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222030,1671714.00
02/27/2017 14:00,2,2.998,ACTIVE,212.83,348.36,59.981,1488222004,"201051344001135","219011344069620",31.35,14.70,0,332.13,377.52,95.2,89.9,0.446,612645.5,612645.5,28022,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222031,1671715.00
02/27/2017 14:00,2,3.006,ACTIVE,214.41,351.37,59.975,1488222004,"201051344000594","219011344069620",31.59,11.30,0,334.84,380.22,96.2,90.9,0.424,630034.6,630034.6,27873,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222032,1671716.00
02/27/2017 14:00,2,0.217,ACTIVE,213.06,336.64,59.986,1488222004,"201051344001203","219011344069620",28.05,6.00,0,313.80,366.40,6.2,4.0,0.013,620422.4,620422.4,28052,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222033,1671717.00
02/27/2017 14:00,2,0.896,ACTIVE,212.61,377.22,59.981,1488222004,"274151322000054","219011344069620",34.89,15.30,0,332.73,391.94,31.6,28.5,0.208,857798.8,857798.8,27436,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222034,1671718.00
02/27/2017 14:00,2,2.820,ACTIVE,215.32,357.38,59.991,1488222004,"201051344000867","219011344069620",32.38,11.30,0,342.05,382.33,92.6,87.4,0.424,616449.6,616449.6,28034,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222035,1671719.00
02/27/2017 14:00,2,0.275,ACTIVE,213.06,338.44,59.981,1488222004,"201051344001093","219011344069620",31.25,7.70,0,331.83,347.16,8.7,6.5,0.022,618133.2,618133.2,27884,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222035,1671720.00
02/27/2017 14:00,2,2.969,ACTIVE,215.32,351.97,59.986,1488222004,"201051344000900","219011344069620",31.71,11.00,0,335.14,379.62,95.3,90.1,0.438,635986.4,635986.4,27372,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222036,1671721.00
02/27/2017 14:00,2,1.395,ACTIVE,215.32,382.03,59.991,1488222004,"201051344000648","219011344069620",34.91,6.30,0,366.10,410.88,49.3,45.6,0.376,625987.1,625987.1,27449,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222037,1671722.00
02/27/2017 14:00,2,2.668,ACTIVE,215.32,364.29,59.986,1488222004,"201051344000569","219011344069620",33.08,11.70,0,348.06,412.38,89.3,84.3,0.402,637455.4,637455.4,27350,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222038,1671723.00
02/27/2017 14:00,2,2.684,ACTIVE,215.54,365.19,59.986,1488222004,"201051344000983","219011344069620",33.12,11.00,0,348.66,415.09,90.0,85.0,0.420,628933.2,628933.2,27550,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222039,1671724.00
02/27/2017 14:00,2,2.793,ACTIVE,215.54,357.38,59.996,1488222004,"201051344001158","219011344069620",32.32,10.70,0,341.45,384.13,91.4,86.3,0.429,616921.5,616921.5,27908,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222040,1671725.00
02/27/2017 14:00,2,2.990,ACTIVE,215.77,350.77,59.981,1488222004,"201051344000576","219011344069620",31.41,10.00,0,336.94,379.62,95.1,89.9,0.442,628744.8,628744.8,27422,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222041,1671726.00
02/27/2017 14:00,2,2.135,ACTIVE,212.61,378.42,59.996,1488222004,"274151322000087","219011344069620",33.30,21.30,0,351.97,394.95,72.0,67.6,0.473,829481.0,829481.0,27781,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222043,1671727.00
02/27/2017 14:15,2,2.215,ACTIVE,215.54,358.88,60.012,1488222904,"201051344000645","219011344069620",31.49,9.00,0,319.51,391.04,70.6,66.2,0.566,628161.2,628161.2,27461,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222905,1671728.00
02/27/2017 14:15,2,0.229,ACTIVE,213.06,366.10,60.023,1488222904,"274151322000085","219011344069620",34.27,9.70,0,336.04,376.92,8.0,5.7,0.027,855869.5,855869.5,27493,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222906,1671729.00
02/27/2017 14:15,2,0.893,ACTIVE,215.32,383.53,59.965,1488222904,"201051344000633","219011344069620",35.36,8.00,0,338.14,398.56,32.1,29.0,0.230,615966.3,615966.3,28007,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222907,1671730.00
02/27/2017 14:15,2,0.414,ACTIVE,215.54,378.42,59.928,1488222904,"201051344000469","219011344069620",35.33,7.70,0,337.54,393.15,14.9,12.4,0.066,618882.7,618882.7,27972,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222908,1671731.00
02/27/2017 14:15,2,2.195,ACTIVE,212.83,359.78,59.975,1488222904,"201051344000646","219011344069620",31.59,12.30,0,321.91,390.14,70.2,65.9,0.588,614036.6,614036.6,27871,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222909,1671732.00
02/27/2017 14:15,2,2.119,ACTIVE,212.61,360.08,59.928,1488222904,"274151322000052","219011344069620",31.13,17.80,0,330.33,377.22,66.8,62.5,0.464,885855.2,885855.2,27252,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222910,1671733.00
02/27/2017 14:15,2,2.254,ACTIVE,213.51,358.28,59.975,1488222904,"201051344000585","219011344069620",31.55,10.30,0,328.52,392.85,72.0,67.6,0.597,624531.4,624531.4,28030,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222911,1671734.00
02/27/2017 14:15,2,1.574,ACTIVE,213.06,344.45,59.975,1488222904,"201051344001230","219011344069620",22.36,7.30,0,328.22,361.29,35.6,32.4,0.287,617179.2,617179.2,27731,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222911,1671735.00
02/27/2017 14:15,2,0.182,ACTIVE,213.74,337.54,59.891,1488222904,"201051344000582","219011344069620",28.31,7.70,0,327.62,345.36,5.3,3.2,0.004,608943.8,608943.8,27924,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222912,1671736.00
02/27/2017 14:15,2,2.240,ACTIVE,212.83,357.98,60.002,1488222904,"201051344000955","219011344069620",31.53,12.30,0,321.61,389.24,71.6,67.2,0.605,625232.4,625232.4,27833,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222913,1671737.00
02/27/2017 14:15,2,1.387,ACTIVE,212.83,451.46,59.954,1488222904,"274151322000094","219011344069620",41.93,17.50,0,412.68,483.92,58.5,54.6,0.402,728716.8,728716.8,28242,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222914,1671738.00
02/27/2017 14:15,2,2.188,ACTIVE,215.54,360.99,59.949,1488222904,"201051344000579","219011344069620",31.91,10.00,0,325.22,394.65,70.7,66.3,0.583,635020.4,635020.4,27799,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222915,1671739.00
02/27/2017 14:15,2,0.205,ACTIVE,213.06,336.34,59.970,1488222904,"201051344000890","219011344069620",28.13,6.30,0,317.70,351.97,5.9,3.7,0.004,621052.1,621052.1,27946,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222916,1671740.00
02/27/2017 14:15,2,1.467,ACTIVE,213.29,345.36,59.965,1488222904,"201051344000438","219011344069620",22.66,7.30,0,331.23,359.18,33.7,30.6,0.270,622224.2,622224.2,27920,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222917,1671741.00
02/27/2017 14:15,2,0.236,ALERT,213.29,301.17,59.901,1488222904,"201051344000417","219011344069620",21.07,7.00,0,297.57,344.15,5.0,2.9,0.000,602068.6,602068.6,28179,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,9,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222919,1671742.00
02/27/2017 14:15,2,2.104,ACTIVE,212.83,353.17,59.954,1488222904,"274151322000083","219011344069620",31.25,11.30,0,327.02,377.52,66.6,62.3,0.477,877284.1,877284.1,27306,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222920,1671743.00
02/27/2017 14:15,2,2.207,ACTIVE,213.51,362.49,60.007,1488222904,"274151322000076","219011344069620",31.95,16.30,0,331.53,382.63,71.4,67.0,0.495,934814.4,934814.4,27405,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222920,1671744.00
02/27/2017 14:15,2,1.457,ACTIVE,214.87,376.92,59.959,1488222904,"201051344000868","219011344069620",34.25,7.30,0,337.54,403.97,50.6,46.9,0.398,617401.5,617401.5,28000,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222921,1671745.00
02/27/2017 14:15,2,1.654,ACTIVE,212.61,375.41,59.928,1488222904,"274151322000095","219011344069620",34.03,12.00,0,359.48,402.77,57.0,53.1,0.380,925728.2,925728.2,27522,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222922,1671746.00
02/27/2017 14:15,2,0.271,ACTIVE,215.09,343.85,59.928,1488222904,"201051344000988","219011344069620",23.18,7.00,0,333.93,348.36,6.4,4.2,0.031,575398.4,575398.4,28029,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222923,1671747.00
02/27/2017 14:15,2,0.172,ACTIVE,213.06,336.34,60.028,1488222904,"201051344001025","219011344069620",28.33,7.70,0,322.21,348.66,5.0,2.9,0.004,621829.7,621829.7,28120,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222924,1671748.00
02/27/2017 14:15,2,1.992,ACTIVE,215.09,370.60,59.975,1488222904,"201051344000458","219011344069620",33.00,10.30,0,337.24,403.97,66.5,62.3,0.557,627963.3,627963.3,27617,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222925,1671749.00
02/27/2017 14:15,2,2.129,ACTIVE,215.77,363.39,59.986,1488222904,"201051344000853","219011344069620",32.20,9.30,0,333.93,402.46,69.5,65.2,0.570,627936.4,627936.4,27458,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222926,1671750.00
02/27/2017 14:15,2,0.436,ACTIVE,213.51,339.34,59.949,1488222904,"201051344000685","219011344069620",23.46,7.00,0,331.53,349.56,10.4,8.1,0.057,622082.3,622082.3,27798,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222927,1671751.00
02/27/2017 14:15,2,0.232,ACTIVE,213.51,338.14,59.970,1488222904,"201051344000917","219011344069620",27.59,9.00,0,331.23,342.35,6.5,4.3,0.009,619298.1,619298.1,27785,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222928,1671752.00
02/27/2017 14:15,2,2.225,ACTIVE,213.51,347.76,59.954,1488222904,"201051344001145","219011344069620",20.75,8.00,0,331.23,379.62,46.8,43.2,0.376,626190.1,626190.1,27630,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222929,1671753.00
02/27/2017 14:15,2,0.215,ACTIVE,213.51,338.14,59.954,1488222904,"201051344000651","219011344069620",23.95,7.30,0,312.89,356.18,5.2,3.1,0.004,616852.1,616852.1,27991,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222930,1671754.00
02/27/2017 14:15,2,0.457,ACTIVE,212.16,376.31,60.028,1488222904,"274151322000088","219011344069620",35.09,14.00,0,334.84,388.04,16.3,13.8,0.097,840390.6,840390.6,27534,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222930,1671755.00
02/27/2017 14:15,2,1.338,ACTIVE,213.51,455.37,59.949,1488222904,"274151322000068","219011344069620",43.02,18.70,0,413.59,490.83,58.3,54.4,0.384,729523.5,729523.5,28143,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222931,1671756.00
02/27/2017 14:15,2,2.223,ACTIVE,213.06,355.88,59.965,1488222904,"201051344001135","219011344069620",31.35,13.00,0,318.30,388.64,70.6,66.2,0.588,612662.9,612662.9,28023,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222932,1671757.00
02/27/2017 14:15,2,2.227,ACTIVE,214.41,358.58,59.959,1488222904,"201051344000594","219011344069620",31.49,9.30,0,318.61,391.34,71.0,66.6,0.579,630052.1,630052.1,27874,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222933,1671758.00
02/27/2017 14:15,2,0.201,ACTIVE,213.51,337.24,59.986,1488222904,"201051344001203","219011344069620",24.37,6.70,0,322.51,350.77,5.0,2.9,0.000,620423.2,620423.2,28053,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222934,1671759.00
02/27/2017 14:15,2,0.691,ACTIVE,212.61,373.31,59.959,1488222904,"274151322000054","219011344069620",34.55,15.80,0,334.54,387.44,24.2,21.4,0.155,857804.4,857804.4,27437,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222935,1671760.00
02/27/2017 14:15,2,2.059,ACTIVE,215.32,363.69,59.975,1488222904,"201051344000867","219011344069620",32.34,10.00,0,321.91,397.05,67.5,63.2,0.539,616466.1,616466.1,28035,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222936,1671761.00
02/27/2017 14:15,2,0.242,ACTIVE,213.29,337.84,60.007,1488222904,"201051344001093","219011344069620",28.49,8.00,0,331.23,344.76,7.1,4.9,0.009,618134.4,618134.4,27885,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222937,1671762.00
02/27/2017 14:15,2,2.168,ACTIVE,215.09,359.78,60.018,1488222904,"201051344000900","219011344069620",31.75,9.00,0,318.30,390.14,69.8,65.4,0.575,636003.5,636003.5,27373,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222938,1671763.00
02/27/2017 14:15,2,2.189,ACTIVE,215.32,351.67,59.975,1488222904,"201051344000648","219011344069620",20.83,6.00,0,338.14,406.07,46.2,42.7,0.371,625996.7,625996.7,27450,0,0,0,L,1122011218,0,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222939,1671764.00
02/27/2017 14:15,2,2.020,ACTIVE,215.32,367.90,59.928,1488222904,"201051344000569","219011344069620",32.82,10.30,0,332.13,400.66,67.2,62.9,0.544,637471.8,637471.8,27351,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222940,1671765.00
02/27/2017 14:15,2,2.072,ACTIVE,215.32,367.30,59.954,1488222904,"201051344000983","219011344069620",32.64,9.70,0,329.13,401.26,68.5,64.2,0.583,628949.9,628949.9,27551,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222941,1671766.00
02/27/2017 14:15,2,2.102,ACTIVE,215.54,360.08,59.986,1488222904,"201051344001158","219011344069620",31.83,9.70,0,322.21,396.45,67.7,63.4,0.561,616938.2,616938.2,27909,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222942,1671767.00
02/27/2017 14:15,2,2.193,ACTIVE,215.77,360.08,59.981,1488222904,"201051344000576","219011344069620",31.67,8.50,0,320.41,394.35,70.4,66.0,0.575,628762.1,628762.1,27423,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222943,1671768.00
02/27/2017 14:15,2,1.660,ACTIVE,213.06,370.60,59.975,1488222904,"274151322000087","219011344069620",32.92,21.50,0,350.17,389.24,55.4,51.5,0.358,829494.3,829494.3,27782,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488222943,1671769.00
02/27/2017 14:30,2,2.283,ACTIVE,215.32,358.88,59.965,1488223803,"201051344000645","219011344069620",31.11,8.00,0,336.64,388.94,72.0,67.5,0.575,628177.0,628177.0,27462,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223805,1671770.00
02/27/2017 14:30,2,0.232,ACTIVE,212.38,369.70,59.938,1488223803,"274151322000085","219011344069620",34.49,10.00,0,334.84,374.81,8.1,5.9,0.035,855870.8,855870.8,27494,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223805,1671771.00
02/27/2017 14:30,2,1.289,ACTIVE,215.32,383.53,59.965,1488223803,"201051344000633","219011344069620",34.95,8.00,0,337.24,401.86,45.6,42.1,0.367,615974.2,615974.2,28008,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223806,1671772.00
02/27/2017 14:30,2,0.422,ACTIVE,215.32,380.82,59.975,1488223803,"201051344000469","219011344069620",35.52,7.30,0,337.24,389.24,15.2,12.8,0.071,618885.7,618885.7,27973,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223807,1671773.00
02/27/2017 14:30,2,2.250,ACTIVE,212.61,357.08,59.970,1488223803,"201051344000646","219011344069620",31.37,11.70,0,332.43,389.54,71.5,67.1,0.601,614052.3,614052.3,27872,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223808,1671774.00
02/27/2017 14:30,2,2.191,ACTIVE,211.93,357.08,59.959,1488223803,"274151322000052","219011344069620",31.15,17.30,0,333.03,374.21,69.0,64.7,0.486,885870.2,885870.2,27253,0,0,0,L,1151911521,0,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223809,1671775.00
02/27/2017 14:30,2,2.273,ACTIVE,213.29,359.78,59.975,1488223803,"201051344000585","219011344069620",31.69,11.00,0,333.03,390.14,73.0,68.5,0.601,624547.6,624547.6,28031,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223810,1671776.00
02/27/2017 14:30,2,1.461,ACTIVE,212.83,343.85,59.970,1488223803,"201051344001230","219011344069620",22.56,7.30,0,328.82,360.38,33.4,30.3,0.261,617186.6,617186.6,27732,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223811,1671777.00
02/27/2017 14:30,2,0.189,ALERT,213.29,337.54,59.949,1488223803,"201051344000582","219011344069620",27.63,8.00,0,299.07,341.75,5.3,3.2,0.009,608944.6,608944.6,27925,0,0,0,L,1122011218,0,122.46,122.01,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223813,1671778.00
02/27/2017 14:30,2,2.264,ACTIVE,212.61,358.58,59.954,1488223803,"201051344000955","219011344069620",31.63,11.70,0,333.03,391.04,72.5,68.1,0.605,625248.4,625248.4,27834,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223814,1671779.00
02/27/2017 14:30,2,1.428,ACTIVE,212.38,459.27,59.996,1488223803,"274151322000094","219011344069620",42.20,17.30,0,415.09,480.01,61.3,57.3,0.424,728730.0,728730.0,28243,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223814,1671780.00
02/27/2017 14:30,2,2.176,ACTIVE,215.32,366.40,59.975,1488223803,"201051344000579","219011344069620",32.52,9.70,0,338.14,393.75,71.7,67.2,0.583,635036.2,635036.2,27800,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223815,1671781.00
02/27/2017 14:30,2,0.207,ALERT,212.61,335.44,59.970,1488223803,"201051344000890","219011344069620",28.17,6.70,0,298.77,339.04,5.9,3.8,0.009,621053.0,621053.0,27947,0,0,0,L,1122011218,0,122.46,120.88,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223817,1671782.00
02/27/2017 14:30,2,1.836,ACTIVE,213.06,346.86,59.981,1488223803,"201051344000438","219011344069620",22.38,7.70,0,331.53,364.29,41.7,38.3,0.336,622232.4,622232.4,27921,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223818,1671783.00
