ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 14:30,2,0.238,ACTIVE,213.06,300.57,60.012,1488223803,"201051344000417","219011344069620",20.93,7.00,0,297.57,316.80,5.1,3.0,0.000,602069.3,602069.3,28181,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223819,1671784.00
02/27/2017 14:30,2,2.154,ACTIVE,212.38,349.26,60.007,1488223803,"274151322000083","219011344069620",31.51,11.30,0,333.33,376.31,68.8,64.5,0.491,877299.1,877299.1,27307,0,0,0,L,1151911521,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223820,1671785.00
02/27/2017 14:30,2,2.248,ACTIVE,212.83,355.58,59.959,1488223803,"274151322000076","219011344069620",31.87,15.80,0,336.04,382.93,72.6,68.2,0.508,934830.4,934830.4,27406,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223821,1671786.00
02/27/2017 14:30,2,1.672,ACTIVE,214.64,377.82,59.975,1488223803,"201051344000868","219011344069620",34.09,7.30,0,356.78,400.66,57.9,53.9,0.455,617413.4,617413.4,28001,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223822,1671787.00
02/27/2017 14:30,2,1.654,ACTIVE,212.16,376.31,60.007,1488223803,"274151322000095","219011344069620",34.37,12.00,0,358.88,394.95,57.6,53.6,0.393,925740.8,925740.8,27523,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223823,1671788.00
02/27/2017 14:30,2,0.273,ACTIVE,214.87,342.95,59.933,1488223803,"201051344000988","219011344069620",23.36,7.30,0,335.44,348.96,6.5,4.4,0.027,575399.4,575399.4,28030,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223824,1671789.00
02/27/2017 14:30,2,0.176,ALERT,212.83,335.74,59.981,1488223803,"201051344001025","219011344069620",28.35,8.00,0,298.17,341.45,5.1,3.0,0.004,621830.4,621830.4,28121,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223826,1671790.00
02/27/2017 14:30,2,2.088,ACTIVE,214.87,365.49,59.959,1488223803,"201051344000458","219011344069620",32.44,10.00,0,346.56,397.05,68.6,64.3,0.575,627978.3,627978.3,27618,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223826,1671791.00
02/27/2017 14:30,2,2.146,ACTIVE,215.54,368.20,59.970,1488223803,"201051344000853","219011344069620",32.64,9.30,0,341.75,396.15,71.0,66.6,0.583,627952.0,627952.0,27459,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223827,1671792.00
02/27/2017 14:30,2,0.361,ACTIVE,213.29,338.44,60.034,1488223803,"201051344000685","219011344069620",23.50,7.00,0,332.43,345.36,8.6,6.4,0.044,622083.9,622083.9,27799,0,0,0,L,1122011218,0,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223828,1671793.00
02/27/2017 14:30,2,0.232,ACTIVE,213.06,337.84,59.933,1488223803,"201051344000917","219011344069620",27.73,9.00,0,325.22,347.76,6.6,4.4,0.018,619299.1,619299.1,27786,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223829,1671794.00
02/27/2017 14:30,2,2.250,ACTIVE,213.06,348.36,60.028,1488223803,"201051344001145","219011344069620",20.91,8.00,0,332.43,369.70,47.7,44.1,0.389,626200.4,626200.4,27631,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223830,1671795.00
02/27/2017 14:30,2,0.184,ALERT,213.06,337.54,59.975,1488223803,"201051344000651","219011344069620",27.85,7.00,0,298.17,346.56,5.2,3.1,0.004,616852.8,616852.8,27992,0,0,0,L,1122011218,0,122.91,121.10,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223832,1671796.00
02/27/2017 14:30,2,0.510,ACTIVE,211.70,379.32,60.018,1488223803,"274151322000088","219011344069620",35.23,14.00,0,334.84,386.53,18.2,15.6,0.110,840394.1,840394.1,27535,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223833,1671797.00
02/27/2017 14:30,2,1.449,ACTIVE,212.83,448.15,59.965,1488223803,"274151322000068","219011344069620",42.22,18.00,0,412.98,481.51,62.2,58.1,0.415,729536.9,729536.9,28144,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223834,1671798.00
02/27/2017 14:30,2,2.264,ACTIVE,212.61,356.78,59.981,1488223803,"201051344001135","219011344069620",31.45,12.70,0,333.03,390.14,72.1,67.6,0.601,612678.8,612678.8,28024,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223835,1671799.00
02/27/2017 14:30,2,2.248,ACTIVE,214.41,361.59,59.970,1488223803,"201051344000594","219011344069620",31.85,9.00,0,335.14,392.55,72.5,68.1,0.579,630068.0,630068.0,27875,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223835,1671800.00
02/27/2017 14:30,2,0.180,ALERT,213.29,337.24,59.954,1488223803,"201051344001203","219011344069620",27.47,6.70,0,298.47,342.35,5.0,2.9,0.004,620423.9,620423.9,28054,0,0,0,L,1122011218,0,123.14,121.33,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223837,1671801.00
02/27/2017 14:30,2,0.695,ACTIVE,212.38,377.82,59.975,1488223803,"274151322000054","219011344069620",34.87,15.80,0,327.62,386.23,24.8,22.0,0.150,857809.5,857809.5,27438,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223838,1671802.00
02/27/2017 14:30,2,2.105,ACTIVE,215.09,363.09,59.975,1488223803,"201051344000867","219011344069620",32.20,9.30,0,342.05,395.85,68.7,64.3,0.552,616481.3,616481.3,28036,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223839,1671803.00
02/27/2017 14:30,2,0.244,ALERT,213.06,337.24,59.975,1488223803,"201051344001093","219011344069620",28.98,8.00,0,299.97,340.25,7.2,5.0,0.009,618135.6,618135.6,27886,0,0,0,L,1122011218,0,122.46,121.33,0002,7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223841,1671804.00
02/27/2017 14:30,2,2.244,ACTIVE,215.09,358.88,59.986,1488223803,"201051344000900","219011344069620",31.25,8.50,0,336.34,391.64,71.1,66.7,0.583,636019.2,636019.2,27374,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223842,1671805.00
02/27/2017 14:30,2,2.230,ACTIVE,215.09,359.78,60.012,1488223803,"201051344000648","219011344069620",31.75,6.30,0,336.94,392.55,71.8,67.3,0.583,626010.8,626010.8,27451,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223843,1671806.00
02/27/2017 14:30,2,2.057,ACTIVE,215.32,371.81,60.018,1488223803,"201051344000569","219011344069620",33.10,10.00,0,347.46,399.16,69.0,64.7,0.561,637487.0,637487.0,27352,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223844,1671807.00
02/27/2017 14:30,2,2.105,ACTIVE,215.09,370.30,59.986,1488223803,"201051344000983","219011344069620",32.90,9.30,0,344.76,397.96,70.3,65.9,0.592,628965.4,628965.4,27552,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223845,1671808.00
02/27/2017 14:30,2,2.145,ACTIVE,215.32,361.59,59.991,1488223803,"201051344001158","219011344069620",32.03,9.00,0,336.64,393.75,69.6,65.2,0.583,616953.5,616953.5,27910,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223846,1671809.00
02/27/2017 14:30,2,2.238,ACTIVE,215.32,361.29,60.007,1488223803,"201051344000576","219011344069620",31.95,8.00,0,336.34,391.04,72.4,67.9,0.588,628778.0,628778.0,27424,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223846,1671810.00
02/27/2017 14:30,2,1.770,ACTIVE,212.16,369.40,59.991,1488223803,"274151322000087","219011344069620",32.98,21.50,0,349.86,382.93,59.1,55.2,0.371,829507.0,829507.0,27783,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488223847,1671811.00
02/27/2017 14:45,2,2.623,ACTIVE,215.77,349.26,59.970,1488224703,"201051344000645","219011344069620",31.45,9.70,0,336.34,392.85,83.6,78.8,0.371,628194.6,628194.6,27463,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224704,1671812.00
02/27/2017 14:45,2,0.266,ACTIVE,212.61,367.00,59.975,1488224703,"274151322000085","219011344069620",34.19,10.70,0,335.14,376.62,9.3,7.0,0.044,855872.4,855872.4,27495,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224705,1671813.00
02/27/2017 14:45,2,1.809,ACTIVE,215.32,378.72,59.986,1488224703,"201051344000633","219011344069620",34.01,8.50,0,336.94,406.67,62.4,58.3,0.521,615986.1,615986.1,28009,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224706,1671814.00
02/27/2017 14:45,2,0.469,ACTIVE,215.54,384.13,59.975,1488224703,"201051344000469","219011344069620",35.86,7.70,0,337.84,396.45,17.0,14.5,0.093,618889.0,618889.0,27974,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224707,1671815.00
02/27/2017 14:45,2,2.545,ACTIVE,213.06,351.67,59.970,1488224703,"201051344000646","219011344069620",31.77,13.30,0,332.13,392.55,81.9,77.1,0.380,614069.7,614069.7,27873,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224708,1671816.00
02/27/2017 14:45,2,2.521,ACTIVE,212.38,348.66,59.986,1488224703,"274151322000052","219011344069620",31.09,17.50,0,333.03,377.82,79.3,74.6,0.557,885887.0,885887.0,27254,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224709,1671817.00
02/27/2017 14:45,2,2.633,ACTIVE,213.51,347.16,59.975,1488224703,"201051344000585","219011344069620",31.33,12.00,0,333.63,393.75,83.6,78.8,0.384,624565.4,624565.4,28032,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224710,1671818.00
02/27/2017 14:45,2,1.373,ACTIVE,213.06,342.95,59.970,1488224703,"201051344001230","219011344069620",22.40,7.30,0,329.73,359.18,31.2,28.2,0.247,617193.7,617193.7,27733,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224710,1671819.00
02/27/2017 14:45,2,0.199,ACTIVE,213.74,336.64,59.975,1488224703,"201051344000582","219011344069620",29.32,8.00,0,298.77,339.65,6.0,3.8,0.009,608945.4,608945.4,27927,0,0,0,L,1122011218,0,122.68,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224711,1671820.00
02/27/2017 14:45,2,2.551,ACTIVE,212.83,352.87,59.970,1488224703,"201051344000955","219011344069620",32.01,12.70,0,333.93,394.65,82.6,77.8,0.389,625266.0,625266.0,27835,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224712,1671821.00
02/27/2017 14:45,2,1.652,ACTIVE,212.61,457.47,59.975,1488224703,"274151322000094","219011344069620",42.12,17.50,0,415.09,486.02,70.9,66.5,0.495,728744.7,728744.7,28244,0,0,0,L,1151911521,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224713,1671822.00
02/27/2017 14:45,2,2.539,ACTIVE,215.54,356.78,59.975,1488224703,"201051344000579","219011344069620",32.30,11.00,0,340.55,398.26,83.2,78.3,0.380,635053.7,635053.7,27801,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224714,1671823.00
02/27/2017 14:45,2,0.219,ACTIVE,212.83,335.14,59.965,1488224703,"201051344000890","219011344069620",29.00,7.00,0,298.47,340.25,6.5,4.3,0.009,621053.9,621053.9,27949,0,0,0,L,1122011218,0,122.68,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224715,1671824.00
02/27/2017 14:45,2,2.438,ACTIVE,213.29,348.66,59.965,1488224703,"201051344000438","219011344069620",21.67,8.00,0,331.83,371.21,53.5,49.7,0.438,622243.1,622243.1,27922,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224716,1671825.00
02/27/2017 14:45,2,0.121,ALERT,213.29,299.07,59.970,1488224703,"201051344000417","219011344069620",22.52,7.70,0,297.87,345.96,2.8,0.8,0.000,602070.0,602070.0,28182,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,13,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224718,1671826.00
02/27/2017 14:45,2,2.527,ACTIVE,212.38,361.29,59.981,1488224703,"274151322000083","219011344069620",31.05,11.70,0,333.33,380.22,79.4,74.7,0.557,877315.8,877315.8,27308,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224719,1671827.00
02/27/2017 14:45,2,2.584,ACTIVE,213.29,359.18,59.970,1488224703,"274151322000076","219011344069620",32.14,17.80,0,336.64,384.43,84.0,79.2,0.323,934848.1,934848.1,27407,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224719,1671828.00
02/27/2017 14:45,2,2.197,ACTIVE,214.87,374.81,59.938,1488224703,"201051344000868","219011344069620",33.30,7.70,0,351.37,404.57,74.1,69.6,0.610,617428.2,617428.2,28002,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224720,1671829.00
02/27/2017 14:45,2,1.934,ACTIVE,212.38,379.02,59.933,1488224703,"274151322000095","219011344069620",34.25,12.70,0,360.69,397.66,67.0,62.8,0.451,925754.8,925754.8,27524,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224721,1671830.00
02/27/2017 14:45,2,0.309,ACTIVE,215.32,341.75,59.954,1488224703,"201051344000988","219011344069620",23.38,7.30,0,334.54,348.36,7.3,5.1,0.031,575400.5,575400.5,28031,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224722,1671831.00
02/27/2017 14:45,2,0.186,ACTIVE,213.06,335.14,59.981,1488224703,"201051344001025","219011344069620",29.00,8.00,0,297.57,339.95,5.5,3.4,0.009,621831.2,621831.2,28123,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224723,1671832.00
02/27/2017 14:45,2,2.412,ACTIVE,215.09,360.99,59.965,1488224703,"201051344000458","219011344069620",32.86,10.30,0,344.76,401.86,80.4,75.6,0.376,627995.1,627995.1,27619,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224724,1671833.00
02/27/2017 14:45,2,2.512,ACTIVE,215.77,357.68,59.959,1488224703,"201051344000853","219011344069620",32.40,10.30,0,342.05,400.96,82.5,77.7,0.376,627969.3,627969.3,27460,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224725,1671834.00
02/27/2017 14:45,2,0.326,ACTIVE,213.51,337.24,59.975,1488224703,"201051344000685","219011344069620",23.68,7.30,0,330.63,343.85,7.8,5.6,0.031,622085.4,622085.4,27800,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224726,1671835.00
02/27/2017 14:45,2,0.242,ACTIVE,213.51,336.94,59.965,1488224703,"201051344000917","219011344069620",28.55,9.00,0,326.72,346.26,7.0,4.8,0.018,619300.2,619300.2,27787,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224727,1671836.00
02/27/2017 14:45,2,2.566,ACTIVE,213.51,349.86,60.002,1488224703,"201051344001145","219011344069620",20.99,8.50,0,330.93,372.11,54.6,50.8,0.442,626211.9,626211.9,27632,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224728,1671837.00
02/27/2017 14:45,2,0.215,ACTIVE,213.51,336.34,59.965,1488224703,"201051344000651","219011344069620",26.08,7.30,0,297.87,340.85,5.7,3.6,0.009,616853.7,616853.7,27994,0,0,0,L,1122011218,0,122.91,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224728,1671838.00
02/27/2017 14:45,2,0.676,ACTIVE,212.38,377.22,59.996,1488224703,"274151322000088","219011344069620",34.93,14.70,0,335.14,388.04,23.9,21.2,0.159,840398.5,840398.5,27536,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224729,1671839.00
02/27/2017 14:45,2,1.691,ACTIVE,213.29,449.95,59.965,1488224703,"274151322000068","219011344069620",41.91,18.70,0,413.29,487.83,72.1,67.7,0.491,729551.8,729551.8,28145,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224730,1671840.00
02/27/2017 14:45,2,2.543,ACTIVE,213.06,353.47,59.970,1488224703,"201051344001135","219011344069620",32.08,13.70,0,332.73,393.45,82.7,77.9,0.384,612696.3,612696.3,28025,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224731,1671841.00
02/27/2017 14:45,2,2.617,ACTIVE,214.41,351.97,59.975,1488224703,"201051344000594","219011344069620",31.79,10.30,0,334.84,395.25,84.2,79.4,0.380,630085.7,630085.7,27876,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224732,1671842.00
02/27/2017 14:45,2,0.213,ACTIVE,213.29,336.04,59.981,1488224703,"201051344001203","219011344069620",25.70,6.70,0,297.87,341.45,5.6,3.5,0.009,620424.6,620424.6,28056,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224733,1671843.00
02/27/2017 14:45,2,0.795,ACTIVE,212.83,376.62,59.959,1488224703,"274151322000054","219011344069620",35.03,16.00,0,333.03,386.83,28.3,25.4,0.177,857815.2,857815.2,27439,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224734,1671844.00
02/27/2017 14:45,2,2.438,ACTIVE,215.09,359.18,59.970,1488224703,"201051344000867","219011344069620",32.66,9.70,0,341.75,401.56,80.7,76.0,0.362,616498.0,616498.0,28037,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224735,1671845.00
02/27/2017 14:45,2,0.256,ACTIVE,213.29,336.94,59.954,1488224703,"201051344001093","219011344069620",29.98,8.00,0,311.99,362.19,7.8,5.6,0.013,618136.9,618136.9,27888,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224736,1671846.00
02/27/2017 14:45,2,2.588,ACTIVE,215.09,352.27,59.975,1488224703,"201051344000900","219011344069620",31.79,9.30,0,333.93,394.95,83.3,78.5,0.384,636036.5,636036.5,27375,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224737,1671847.00
02/27/2017 14:45,2,2.617,ACTIVE,215.32,349.56,59.991,1488224703,"201051344000648","219011344069620",31.55,7.30,0,335.44,394.95,83.7,78.8,0.384,626028.3,626028.3,27452,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224738,1671848.00
02/27/2017 14:45,2,2.400,ACTIVE,215.32,363.09,59.944,1488224703,"201051344000569","219011344069620",32.96,10.30,0,346.86,404.87,80.1,75.4,0.367,637503.7,637503.7,27353,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224738,1671849.00
02/27/2017 14:45,2,2.471,ACTIVE,215.32,358.58,59.970,1488224703,"201051344000983","219011344069620",32.54,10.30,0,345.66,402.77,81.5,76.7,0.376,628982.4,628982.4,27553,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224739,1671850.00
02/27/2017 14:45,2,2.469,ACTIVE,215.32,357.38,59.970,1488224703,"201051344001158","219011344069620",32.46,9.70,0,339.34,398.56,81.2,76.4,0.376,616970.4,616970.4,27911,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224740,1671851.00
02/27/2017 14:45,2,2.613,ACTIVE,215.77,352.57,59.970,1488224703,"201051344000576","219011344069620",31.85,9.30,0,337.24,394.35,84.3,79.4,0.380,628795.6,628795.6,27425,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224741,1671852.00
02/27/2017 14:45,2,2.092,ACTIVE,212.61,369.10,59.991,1488224703,"274151322000087","219011344069620",32.76,22.50,0,347.76,385.33,69.3,65.0,0.451,829521.4,829521.4,27784,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488224742,1671853.00
02/27/2017 15:00,2,2.346,ACTIVE,215.09,359.78,59.986,1488225603,"201051344000645","219011344069620",31.07,11.00,0,319.21,396.45,73.8,69.4,0.592,628214.7,628214.7,27464,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225605,1671854.00
02/27/2017 15:00,2,0.236,ACTIVE,212.61,369.70,59.981,1488225603,"274151322000085","219011344069620",34.51,11.30,0,335.44,378.42,8.3,6.1,0.035,855874.2,855874.2,27496,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225606,1671855.00
02/27/2017 15:00,2,2.139,ACTIVE,215.09,367.30,59.981,1488225603,"201051344000633","219011344069620",32.50,10.30,0,330.93,411.78,70.4,66.0,0.588,616003.1,616003.1,28010,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225607,1671856.00
02/27/2017 15:00,2,0.432,ACTIVE,215.09,383.53,60.018,1488225603,"201051344000469","219011344069620",35.80,9.00,0,336.64,396.75,15.8,13.3,0.080,618892.6,618892.6,27975,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225608,1671857.00
02/27/2017 15:00,2,2.311,ACTIVE,213.06,355.28,59.991,1488225603,"201051344000646","219011344069620",31.11,14.00,0,322.51,393.45,72.8,68.4,0.610,614089.5,614089.5,27874,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225609,1671858.00
02/27/2017 15:00,2,2.248,ACTIVE,212.83,347.16,59.970,1488225603,"274151322000052","219011344069620",31.03,20.30,0,327.62,378.72,70.6,66.2,0.491,885906.2,885906.2,27255,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225610,1671859.00
02/27/2017 15:00,2,2.348,ACTIVE,213.74,355.88,60.028,1488225603,"201051344000585","219011344069620",31.31,14.00,0,323.11,392.25,74.4,69.9,0.619,624585.6,624585.6,28033,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225611,1671860.00
02/27/2017 15:00,2,0.840,ACTIVE,213.29,339.95,59.970,1488225603,"201051344001230","219011344069620",23.04,8.00,0,330.03,357.38,19.7,17.1,0.146,617200.0,617200.0,27734,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225612,1671861.00
02/27/2017 15:00,2,0.186,ACTIVE,213.96,337.54,59.981,1488225603,"201051344000582","219011344069620",28.69,9.00,0,307.78,357.98,5.5,3.3,0.004,608946.4,608946.4,27928,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225612,1671862.00
02/27/2017 15:00,2,2.324,ACTIVE,213.06,356.18,59.949,1488225603,"201051344000955","219011344069620",31.25,14.00,0,320.71,392.85,73.6,69.1,0.623,625286.0,625286.0,27836,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225613,1671863.00
02/27/2017 15:00,2,1.531,ACTIVE,212.61,443.04,59.954,1488225603,"274151322000094","219011344069620",40.55,19.00,0,414.49,493.24,63.1,59.0,0.438,728761.6,728761.6,28245,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225614,1671864.00
02/27/2017 15:00,2,2.305,ACTIVE,215.09,359.78,59.975,1488225603,"201051344000579","219011344069620",31.71,12.30,0,322.21,396.75,74.0,69.5,0.610,635073.7,635073.7,27802,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225615,1671865.00
02/27/2017 15:00,2,0.207,ALERT,213.29,336.04,59.975,1488225603,"201051344000890","219011344069620",28.49,7.30,0,297.87,339.95,6.0,3.9,0.004,621055.0,621055.0,27950,0,0,0,L,1122011218,0,122.46,121.33,0002,6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225617,1671866.00
02/27/2017 15:00,2,2.332,ACTIVE,213.51,348.66,59.991,1488225603,"201051344000438","219011344069620",20.71,9.30,0,330.63,377.52,48.9,45.3,0.398,622256.1,622256.1,27923,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225618,1671867.00
02/27/2017 15:00,2,0.236,ALERT,213.51,303.28,59.970,1488225603,"201051344000417","219011344069620",20.97,8.50,0,296.96,347.46,5.0,2.9,0.000,602070.7,602070.7,28184,0,0,0,L,1122011218,0,122.01,122.23,0002,6,0,0,0,0,0,0,14,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225620,1671868.00
02/27/2017 15:00,2,2.250,ACTIVE,213.06,346.26,59.975,1488225603,"274151322000083","219011344069620",31.03,14.30,0,328.52,380.52,70.8,66.4,0.482,877335.0,877335.0,27309,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225621,1671869.00
02/27/2017 15:00,2,2.338,ACTIVE,213.29,356.48,59.912,1488225603,"274151322000076","219011344069620",31.49,19.30,0,329.73,383.83,74.4,69.9,0.526,934868.3,934868.3,27408,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225622,1671870.00
02/27/2017 15:00,2,2.268,ACTIVE,214.41,357.98,59.965,1488225603,"201051344000868","219011344069620",31.57,9.70,0,325.22,405.47,72.5,68.0,0.588,617447.0,617447.0,28003,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225622,1671871.00
02/27/2017 15:00,2,1.814,ACTIVE,212.38,370.60,59.975,1488225603,"274151322000095","219011344069620",33.77,13.30,0,356.18,402.46,62.2,58.1,0.424,925771.0,925771.0,27525,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225623,1671872.00
02/27/2017 15:00,2,0.279,ACTIVE,214.87,343.25,60.007,1488225603,"201051344000988","219011344069620",22.56,9.00,0,333.63,348.36,6.5,4.3,0.035,575401.8,575401.8,28032,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225624,1671873.00
02/27/2017 15:00,2,0.172,ALERT,213.29,336.34,59.965,1488225603,"201051344001025","219011344069620",28.41,9.30,0,297.26,340.55,5.0,2.9,0.004,621832.0,621832.0,28124,0,0,0,L,1122011218,0,122.01,122.01,0002,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225626,1671874.00
02/27/2017 15:00,2,2.182,ACTIVE,214.87,365.80,59.959,1488225603,"201051344000458","219011344069620",32.40,12.70,0,328.52,401.56,71.6,67.2,0.601,628014.5,628014.5,27620,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225627,1671875.00
02/27/2017 15:00,2,2.254,ACTIVE,215.32,363.39,59.944,1488225603,"201051344000853","219011344069620",32.08,12.00,0,325.52,403.07,73.3,68.8,0.597,627989.1,627989.1,27461,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225628,1671876.00
02/27/2017 15:00,2,0.355,ACTIVE,213.74,338.44,59.970,1488225603,"201051344000685","219011344069620",23.04,7.70,0,331.23,343.55,8.4,6.2,0.044,622086.9,622086.9,27801,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225629,1671877.00
02/27/2017 15:00,2,0.207,ACTIVE,213.29,337.54,59.949,1488225603,"201051344000917","219011344069620",29.26,9.70,0,330.93,342.35,6.2,4.1,0.013,619301.4,619301.4,27788,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225630,1671878.00
02/27/2017 15:00,2,0.893,ACTIVE,213.51,341.45,59.970,1488225603,"201051344001145","219011344069620",24.65,9.70,0,328.52,376.92,22.3,19.6,0.164,626220.9,626220.9,27633,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225631,1671879.00
02/27/2017 15:00,2,0.207,ALERT,213.74,337.24,59.954,1488225603,"201051344000651","219011344069620",25.17,8.50,0,297.26,341.15,5.3,3.2,0.004,616854.6,616854.6,27995,0,0,0,L,1122011218,0,122.91,121.55,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225632,1671880.00
02/27/2017 15:00,2,0.793,ACTIVE,212.38,374.51,59.944,1488225603,"274151322000088","219011344069620",34.71,15.80,0,330.93,390.74,27.9,25.0,0.181,840404.7,840404.7,27537,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225633,1671881.00
02/27/2017 15:00,2,1.486,ACTIVE,213.51,460.17,59.959,1488225603,"274151322000068","219011344069620",42.54,20.30,0,414.49,495.94,63.5,59.3,0.415,729568.8,729568.8,28146,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225634,1671882.00
02/27/2017 15:00,2,2.354,ACTIVE,213.29,354.67,59.991,1488225603,"201051344001135","219011344069620",31.01,14.30,0,321.31,393.15,73.9,69.4,0.619,612716.2,612716.2,28026,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225635,1671883.00
02/27/2017 15:00,2,2.354,ACTIVE,214.19,359.48,59.981,1488225603,"201051344000594","219011344069620",31.59,11.30,0,319.81,394.65,75.3,70.8,0.614,630106.0,630106.0,27877,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225636,1671884.00
02/27/2017 15:00,2,0.189,ALERT,213.74,337.24,60.012,1488225603,"201051344001203","219011344069620",26.58,7.30,0,297.87,342.05,5.1,3.0,0.004,620425.5,620425.5,28057,0,0,0,L,1122011218,0,122.91,121.78,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225638,1671885.00
02/27/2017 15:00,2,0.758,ACTIVE,212.83,373.01,60.002,1488225603,"274151322000054","219011344069620",34.35,17.30,0,334.24,389.54,26.5,23.7,0.172,857821.8,857821.8,27440,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225639,1671886.00
02/27/2017 15:00,2,2.230,ACTIVE,214.87,362.49,59.959,1488225603,"201051344000867","219011344069620",32.07,11.30,0,328.82,400.66,72.5,68.0,0.583,616517.4,616517.4,28038,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225640,1671887.00
02/27/2017 15:00,2,0.244,ACTIVE,213.51,337.24,59.944,1488225603,"201051344001093","219011344069620",29.20,9.00,0,330.93,341.75,7.2,5.1,0.013,618138.3,618138.3,27889,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225641,1671888.00
02/27/2017 15:00,2,2.346,ACTIVE,214.41,359.18,59.959,1488225603,"201051344000900","219011344069620",31.15,11.00,0,318.30,393.45,74.0,69.5,0.614,636056.5,636056.5,27376,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225642,1671889.00
02/27/2017 15:00,2,2.359,ACTIVE,214.87,359.18,59.959,1488225603,"201051344000648","219011344069620",31.25,9.00,0,316.80,394.05,74.7,70.2,0.614,626048.3,626048.3,27453,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225643,1671890.00
02/27/2017 15:00,2,2.191,ACTIVE,214.87,366.10,59.912,1488225603,"201051344000569","219011344069620",32.44,12.30,0,330.63,403.67,71.9,67.5,0.592,637522.9,637522.9,27354,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225643,1671891.00
02/27/2017 15:00,2,2.223,ACTIVE,214.87,366.40,59.965,1488225603,"201051344000983","219011344069620",32.44,12.00,0,328.22,402.16,73.0,68.6,0.619,629001.9,629001.9,27554,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225644,1671892.00
02/27/2017 15:00,2,2.295,ACTIVE,215.09,358.58,59.970,1488225603,"201051344001158","219011344069620",31.33,11.70,0,319.21,396.75,72.9,68.4,0.610,616989.9,616989.9,27912,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225645,1671893.00
02/27/2017 15:00,2,2.367,ACTIVE,215.32,361.59,59.959,1488225603,"201051344000576","219011344069620",31.35,10.70,0,318.61,397.05,75.1,70.6,0.605,628815.7,628815.7,27426,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225646,1671894.00
02/27/2017 15:00,2,1.959,ACTIVE,212.83,356.48,59.981,1488225603,"274151322000087","219011344069620",32.28,24.00,0,342.65,390.14,64.1,59.9,0.424,829538.2,829538.2,27785,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488225647,1671895.00
02/27/2017 15:15,2,2.088,ACTIVE,214.87,357.38,59.965,1488226503,"201051344000645","219011344069620",31.11,10.70,0,336.64,394.95,65.8,61.6,0.530,628232.5,628232.5,27465,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226504,1671896.00
02/27/2017 15:15,2,0.217,ACTIVE,212.61,364.29,59.933,1488226503,"274151322000085","219011344069620",33.97,12.00,0,336.34,374.51,7.5,5.3,0.031,855875.7,855875.7,27497,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226505,1671897.00
02/27/2017 15:15,2,2.076,ACTIVE,214.87,357.68,60.007,1488226503,"201051344000633","219011344069620",31.19,10.30,0,336.34,396.45,65.6,61.4,0.548,616020.6,616020.6,28011,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226506,1671898.00
02/27/2017 15:15,2,0.412,ACTIVE,214.87,378.72,59.959,1488226503,"201051344000469","219011344069620",35.33,10.00,0,336.64,391.04,14.8,12.3,0.071,618896.1,618896.1,27976,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226507,1671899.00
02/27/2017 15:15,2,2.029,ACTIVE,213.06,356.78,59.970,1488226503,"201051344000646","219011344069620",31.47,13.70,0,331.53,392.25,64.8,60.6,0.544,614107.0,614107.0,27875,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226508,1671900.00
02/27/2017 15:15,2,1.988,ACTIVE,212.38,357.38,59.959,1488226503,"274151322000052","219011344069620",30.89,19.80,0,333.63,377.22,62.1,58.0,0.442,885923.1,885923.1,27256,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226509,1671901.00
02/27/2017 15:15,2,2.096,ACTIVE,213.51,354.07,59.965,1488226503,"201051344000585","219011344069620",31.25,14.00,0,320.41,391.04,66.3,62.1,0.548,624603.5,624603.5,28034,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226510,1671902.00
02/27/2017 15:15,2,0.447,ACTIVE,213.06,336.64,59.954,1488226503,"201051344001230","219011344069620",20.06,7.70,0,330.63,350.17,9.1,6.9,0.049,617203.0,617203.0,27735,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226510,1671903.00
02/27/2017 15:15,2,0.178,ALERT,213.74,337.54,59.965,1488226503,"201051344000582","219011344069620",27.43,10.00,0,299.67,340.85,5.0,2.9,0.004,608947.2,608947.2,27929,0,0,0,L,1122011218,0,122.46,122.23,0002,7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226512,1671904.00
02/27/2017 15:15,2,2.074,ACTIVE,212.83,352.57,59.991,1488226503,"201051344000955","219011344069620",31.03,13.70,0,331.53,393.45,65.3,61.1,0.548,625303.7,625303.7,27837,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226513,1671905.00
02/27/2017 15:15,2,1.242,ACTIVE,213.06,457.17,59.970,1488226503,"274151322000094","219011344069620",42.38,19.00,0,409.98,478.81,54.4,50.5,0.376,728776.5,728776.5,28246,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226514,1671906.00
02/27/2017 15:15,2,2.061,ACTIVE,214.87,356.48,59.965,1488226503,"201051344000579","219011344069620",31.29,12.00,0,336.34,394.35,65.3,61.1,0.535,635091.5,635091.5,27803,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226515,1671907.00
02/27/2017 15:15,2,0.199,ACTIVE,213.06,336.04,59.954,1488226503,"201051344000890","219011344069620",27.95,7.70,0,298.47,340.55,5.7,3.6,0.004,621056.1,621056.1,27952,0,0,0,L,1122011218,0,122.46,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226516,1671908.00
02/27/2017 15:15,2,2.047,ACTIVE,213.51,347.46,59.965,1488226503,"201051344000438","219011344069620",20.77,10.00,0,332.43,371.81,43.1,39.6,0.345,622267.7,622267.7,27924,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226517,1671909.00
02/27/2017 15:15,2,0.215,ALERT,213.29,299.67,59.949,1488226503,"201051344000417","219011344069620",20.91,9.00,0,298.47,338.14,4.5,2.5,0.000,602071.4,602071.4,28186,0,0,0,L,1122011218,0,122.01,122.01,0002,7,0,0,0,0,0,0,27,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226519,1671910.00
02/27/2017 15:15,2,1.945,ACTIVE,212.83,351.37,59.959,1488226503,"274151322000083","219011344069620",30.99,13.70,0,333.63,377.52,61.1,57.0,0.420,877351.9,877351.9,27310,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226519,1671911.00
02/27/2017 15:15,2,2.035,ACTIVE,213.29,349.26,59.959,1488226503,"274151322000076","219011344069620",31.41,18.70,0,330.03,381.73,64.8,60.6,0.451,934886.2,934886.2,27409,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226520,1671912.00
02/27/2017 15:15,2,2.037,ACTIVE,214.41,355.28,60.002,1488226503,"201051344000868","219011344069620",31.03,9.30,0,334.24,392.55,64.0,59.9,0.521,617464.6,617464.6,28004,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226521,1671913.00
02/27/2017 15:15,2,1.732,ACTIVE,212.61,369.70,59.933,1488226503,"274151322000095","219011344069620",32.98,14.00,0,350.47,393.45,57.9,54.0,0.393,925786.4,925786.4,27526,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226522,1671914.00
02/27/2017 15:15,2,0.232,ACTIVE,214.87,342.65,59.970,1488226503,"201051344000988","219011344069620",23.24,10.00,0,334.54,348.96,5.5,3.4,0.013,575402.9,575402.9,28033,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226523,1671915.00
02/27/2017 15:15,2,0.164,ACTIVE,213.06,335.74,59.965,1488226503,"201051344001025","219011344069620",27.57,10.00,0,297.87,340.55,4.6,2.5,0.004,621832.7,621832.7,28126,0,0,0,L,1122011218,0,122.01,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226524,1671916.00
02/27/2017 15:15,2,1.906,ACTIVE,214.64,361.89,59.928,1488226503,"201051344000458","219011344069620",32.22,12.70,0,339.65,397.35,62.2,58.2,0.521,628031.6,628031.6,27621,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226525,1671917.00
02/27/2017 15:15,2,1.994,ACTIVE,215.32,357.08,59.949,1488226503,"201051344000853","219011344069620",31.51,12.00,0,339.04,398.26,63.6,59.5,0.521,628006.7,628006.7,27462,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226526,1671918.00
02/27/2017 15:15,2,0.406,ACTIVE,213.51,338.74,59.965,1488226503,"201051344000685","219011344069620",22.84,8.50,0,331.53,344.15,9.4,7.2,0.053,622088.7,622088.7,27802,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226527,1671919.00
02/27/2017 15:15,2,0.197,ACTIVE,213.51,337.54,59.959,1488226503,"201051344000917","219011344069620",28.57,10.30,0,324.32,347.76,5.7,3.6,0.013,619302.4,619302.4,27789,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226528,1671920.00
02/27/2017 15:15,2,0.670,ACTIVE,213.51,381.12,59.949,1488226503,"201051344001145","219011344069620",35.35,10.30,0,332.13,397.35,24.0,21.2,0.164,626226.8,626226.8,27634,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226529,1671921.00
02/27/2017 15:15,2,0.170,ACTIVE,213.51,337.54,59.959,1488226503,"201051344000651","219011344069620",27.17,9.30,0,298.17,341.15,4.7,2.6,0.004,616855.3,616855.3,27997,0,0,0,L,1122011218,0,122.91,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226530,1671922.00
02/27/2017 15:15,2,0.824,ACTIVE,212.61,376.62,59.949,1488226503,"274151322000088","219011344069620",34.31,16.30,0,334.84,386.23,28.7,25.8,0.186,840411.7,840411.7,27538,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226531,1671923.00
02/27/2017 15:15,2,1.238,ACTIVE,213.51,454.46,59.922,1488226503,"274151322000068","219011344069620",42.58,20.70,0,412.68,482.12,52.7,48.9,0.345,729583.8,729583.8,28147,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226532,1671924.00
02/27/2017 15:15,2,2.023,ACTIVE,213.06,350.77,59.959,1488226503,"201051344001135","219011344069620",30.79,14.70,0,331.53,391.34,63.1,59.0,0.521,612733.8,612733.8,28027,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226532,1671925.00
02/27/2017 15:15,2,1.986,ACTIVE,213.96,356.78,59.917,1488226503,"201051344000594","219011344069620",31.59,11.00,0,317.70,393.45,63.6,59.5,0.508,630123.8,630123.8,27878,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226533,1671926.00
