ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 15:15,2,0.205,ACTIVE,213.29,333.33,59.912,1488226503,"201051344001203","219011344069620",23.00,7.70,0,298.77,342.35,4.8,2.7,0.000,620426.3,620426.3,28059,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226534,1671927.00
02/27/2017 15:15,2,0.688,ACTIVE,212.61,372.41,59.912,1488226503,"274151322000054","219011344069620",34.15,18.00,0,334.84,384.43,23.6,20.9,0.155,857827.9,857827.9,27441,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226535,1671928.00
02/27/2017 15:15,2,1.918,ACTIVE,214.64,357.68,59.959,1488226503,"201051344000867","219011344069620",31.75,11.30,0,336.94,396.45,61.7,57.6,0.499,616534.6,616534.6,28039,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226536,1671929.00
02/27/2017 15:15,2,0.252,ACTIVE,213.29,336.94,59.981,1488226503,"201051344001093","219011344069620",29.70,9.70,0,317.10,353.77,7.6,5.4,0.013,618139.6,618139.6,27890,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226537,1671930.00
02/27/2017 15:15,2,1.959,ACTIVE,214.64,355.88,59.954,1488226503,"201051344000900","219011344069620",31.23,11.30,0,333.33,391.64,62.0,57.9,0.504,636074.0,636074.0,27377,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226538,1671931.00
02/27/2017 15:15,2,1.967,ACTIVE,214.87,354.97,59.949,1488226503,"201051344000648","219011344069620",31.27,9.00,0,336.04,392.55,62.3,58.2,0.504,626065.9,626065.9,27454,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226539,1671932.00
02/27/2017 15:15,2,1.867,ACTIVE,214.87,361.59,59.986,1488226503,"201051344000569","219011344069620",32.18,12.30,0,340.55,397.66,60.8,56.8,0.495,637539.9,637539.9,27355,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226540,1671933.00
02/27/2017 15:15,2,1.887,ACTIVE,214.64,360.08,59.954,1488226503,"201051344000983","219011344069620",32.07,12.30,0,340.25,397.66,61.2,57.2,0.521,629019.1,629019.1,27555,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226541,1671934.00
02/27/2017 15:15,2,1.930,ACTIVE,214.87,355.58,59.949,1488226503,"201051344001158","219011344069620",31.19,11.70,0,335.74,391.64,61.0,57.0,0.508,617007.1,617007.1,27913,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226542,1671935.00
02/27/2017 15:15,2,1.973,ACTIVE,215.09,357.38,59.954,1488226503,"201051344000576","219011344069620",31.01,10.70,0,336.04,396.75,62.0,57.9,0.508,628833.4,628833.4,27427,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226543,1671936.00
02/27/2017 15:15,2,1.650,ACTIVE,212.83,350.17,59.944,1488226503,"274151322000087","219011344069620",32.03,25.00,0,340.55,380.22,53.6,49.8,0.336,829553.3,829553.3,27786,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488226544,1671937.00
02/27/2017 15:30,2,1.514,ACTIVE,214.64,350.47,59.981,1488227404,"201051344000645","219011344069620",30.71,11.00,0,336.34,386.23,47.1,43.5,0.380,628247.1,628247.1,27466,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227405,1671938.00
02/27/2017 15:30,2,0.174,ACTIVE,212.83,339.34,59.959,1488227404,"274151322000085","219011344069620",25.31,12.00,0,336.04,372.71,4.4,2.3,0.013,855877.0,855877.0,27498,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227406,1671939.00
02/27/2017 15:30,2,1.490,ACTIVE,214.64,351.67,59.944,1488227404,"201051344000633","219011344069620",31.17,10.30,0,334.24,386.83,47.0,43.5,0.384,616035.2,616035.2,28012,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227406,1671940.00
02/27/2017 15:30,2,0.346,ACTIVE,214.41,358.28,60.002,1488227404,"201051344000469","219011344069620",33.22,10.30,0,336.04,389.54,11.7,9.4,0.053,618899.0,618899.0,27977,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227407,1671941.00
02/27/2017 15:30,2,1.500,ACTIVE,213.29,348.36,59.933,1488227404,"201051344000646","219011344069620",31.01,13.30,0,331.53,385.63,47.2,43.6,0.393,614121.5,614121.5,27876,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227408,1671942.00
02/27/2017 15:30,2,1.432,ACTIVE,212.61,352.87,59.970,1488227404,"274151322000052","219011344069620",30.45,19.50,0,332.13,373.01,44.1,40.6,0.305,885936.9,885936.9,27257,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227409,1671943.00
02/27/2017 15:30,2,1.545,ACTIVE,213.74,348.96,59.986,1488227404,"201051344000585","219011344069620",31.03,13.30,0,331.83,386.23,48.6,45.0,0.384,624618.4,624618.4,28035,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227410,1671944.00
02/27/2017 15:30,2,0.264,ACTIVE,213.29,336.64,59.975,1488227404,"201051344001230","219011344069620",30.75,7.70,0,329.73,367.30,8.2,6.0,0.027,617204.7,617204.7,27736,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227411,1671945.00
02/27/2017 15:30,2,0.154,ALERT,213.96,301.47,59.959,1488227404,"201051344000582","219011344069620",23.18,9.70,0,299.07,347.16,3.7,1.6,0.000,608947.9,608947.9,27931,0,0,0,L,1122011218,0,122.46,122.46,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227413,1671946.00
02/27/2017 15:30,2,1.504,ACTIVE,213.29,349.56,59.975,1488227404,"201051344000955","219011344069620",31.33,13.30,0,330.03,387.14,47.8,44.2,0.389,625318.4,625318.4,27838,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227414,1671947.00
02/27/2017 15:30,2,0.943,ACTIVE,212.83,431.32,59.970,1488227404,"274151322000094","219011344069620",40.28,18.30,0,334.24,473.70,38.6,35.4,0.261,728788.5,728788.5,28247,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227415,1671948.00
02/27/2017 15:30,2,1.508,ACTIVE,214.19,350.47,59.949,1488227404,"201051344000579","219011344069620",31.03,11.70,0,335.74,390.14,47.5,43.9,0.380,635106.2,635106.2,27804,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227415,1671949.00
02/27/2017 15:30,2,0.176,ALERT,213.29,301.17,59.970,1488227404,"201051344000890","219011344069620",23.74,7.30,0,298.47,340.55,4.2,2.2,0.000,621056.9,621056.9,27953,0,0,0,L,1122011218,0,122.46,121.33,0002,6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227417,1671950.00
02/27/2017 15:30,2,1.518,ACTIVE,213.51,343.85,59.975,1488227404,"201051344000438","219011344069620",20.44,10.00,0,330.33,368.20,31.4,28.4,0.243,622277.2,622277.2,27925,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227418,1671951.00
02/27/2017 15:30,2,0.195,ACTIVE,213.51,299.37,59.975,1488227404,"201051344000417","219011344069620",19.68,8.50,0,297.57,301.77,4.0,1.9,0.000,602072.0,602072.0,28188,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227419,1671952.00
02/27/2017 15:30,2,1.383,ACTIVE,212.83,350.77,59.959,1488227404,"274151322000083","219011344069620",30.95,13.00,0,333.03,372.41,43.4,39.9,0.305,877365.5,877365.5,27311,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227420,1671953.00
02/27/2017 15:30,2,1.477,ACTIVE,213.51,343.85,59.975,1488227404,"274151322000076","219011344069620",31.03,18.00,0,334.54,377.52,46.5,42.9,0.318,934900.8,934900.8,27410,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227421,1671954.00
02/27/2017 15:30,2,1.492,ACTIVE,214.19,350.17,59.981,1488227404,"201051344000868","219011344069620",30.55,9.00,0,333.63,384.73,46.2,42.7,0.367,617479.0,617479.0,28005,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227422,1671955.00
02/27/2017 15:30,2,1.297,ACTIVE,212.83,362.49,59.986,1488227404,"274151322000095","219011344069620",32.56,13.70,0,333.03,387.44,42.8,39.3,0.274,925799.7,925799.7,27527,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227423,1671956.00
02/27/2017 15:30,2,0.195,ACTIVE,214.19,341.15,59.986,1488227404,"201051344000988","219011344069620",22.74,10.30,0,333.63,348.06,4.6,2.5,0.004,575403.7,575403.7,28034,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227424,1671957.00
02/27/2017 15:30,2,0.141,ALERT,213.06,299.37,59.975,1488227404,"201051344001025","219011344069620",22.84,9.70,0,297.87,353.47,3.2,1.2,0.000,621833.3,621833.3,28127,0,0,0,L,1122011218,0,122.01,122.01,0002,7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227425,1671958.00
02/27/2017 15:30,2,1.414,ACTIVE,214.41,352.87,60.002,1488227404,"201051344000458","219011344069620",31.77,12.70,0,337.54,391.04,45.5,42.0,0.376,628045.8,628045.8,27622,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227426,1671959.00
02/27/2017 15:30,2,1.477,ACTIVE,214.87,351.97,59.965,1488227404,"201051344000853","219011344069620",30.85,12.00,0,336.94,389.24,46.2,42.6,0.362,628021.1,628021.1,27463,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227427,1671960.00
02/27/2017 15:30,2,0.475,ACTIVE,213.51,339.04,59.991,1488227404,"201051344000685","219011344069620",22.88,8.00,0,331.23,346.26,11.0,8.7,0.062,622090.9,622090.9,27803,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227428,1671961.00
02/27/2017 15:30,2,0.480,ALERT,213.74,338.44,59.954,1488227404,"201051344000917","219011344069620",22.68,10.30,0,297.87,349.86,11.0,8.7,0.057,619303.6,619303.6,27790,0,0,0,L,1122011218,0,122.46,122.46,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227430,1671962.00
02/27/2017 15:30,2,0.412,ACTIVE,213.74,378.72,59.975,1488227404,"201051344001145","219011344069620",35.33,10.30,0,330.03,394.35,14.8,12.4,0.084,626231.4,626231.4,27635,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227431,1671963.00
02/27/2017 15:30,2,0.160,ALERT,213.51,299.97,60.012,1488227404,"201051344000651","219011344069620",22.82,8.00,0,298.17,357.68,3.7,1.7,0.000,616856.0,616856.0,27998,0,0,0,L,1122011218,0,122.68,121.78,0002,7,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227433,1671964.00
02/27/2017 15:30,2,0.709,ACTIVE,212.38,362.79,59.981,1488227404,"274151322000088","219011344069620",33.64,16.70,0,333.93,384.13,24.2,21.4,0.150,840418.5,840418.5,27539,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227433,1671965.00
02/27/2017 15:30,2,0.908,ACTIVE,213.29,446.05,59.986,1488227404,"274151322000068","219011344069620",41.69,21.00,0,334.84,475.20,38.3,35.1,0.252,729595.8,729595.8,28148,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227434,1671966.00
02/27/2017 15:30,2,1.479,ACTIVE,213.29,348.36,59.975,1488227404,"201051344001135","219011344069620",31.19,14.00,0,330.33,385.63,46.7,43.2,0.380,612748.3,612748.3,28028,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227435,1671967.00
02/27/2017 15:30,2,1.473,ACTIVE,213.51,350.47,59.986,1488227404,"201051344000594","219011344069620",31.35,10.70,0,332.43,388.04,46.8,43.2,0.367,630138.5,630138.5,27879,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227436,1671968.00
02/27/2017 15:30,2,0.189,ALERT,213.29,300.57,59.981,1488227404,"201051344001203","219011344069620",21.57,7.30,0,298.17,368.20,4.2,2.1,0.000,620426.9,620426.9,28060,0,0,0,L,1122011218,0,122.68,121.55,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227438,1671969.00
02/27/2017 15:30,2,0.531,ACTIVE,212.38,362.79,59.981,1488227404,"274151322000054","219011344069620",33.75,18.30,0,330.63,382.33,18.1,15.6,0.106,857833.1,857833.1,27442,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227439,1671970.00
02/27/2017 15:30,2,1.438,ACTIVE,214.19,348.96,60.007,1488227404,"201051344000867","219011344069620",31.33,11.00,0,335.44,387.44,45.6,42.1,0.358,616548.8,616548.8,28040,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227440,1671971.00
02/27/2017 15:30,2,0.227,ACTIVE,213.29,337.54,59.986,1488227404,"201051344001093","219011344069620",28.11,9.30,0,328.52,345.66,6.5,4.3,0.004,618141.0,618141.0,27891,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227441,1671972.00
02/27/2017 15:30,2,1.432,ACTIVE,213.96,349.56,59.975,1488227404,"201051344000900","219011344069620",31.19,11.00,0,334.84,386.23,45.2,41.7,0.362,636088.3,636088.3,27378,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227442,1671973.00
02/27/2017 15:30,2,1.459,ACTIVE,214.19,349.86,59.991,1488227404,"201051344000648","219011344069620",31.19,9.30,0,335.14,386.83,46.1,42.6,0.367,626080.3,626080.3,27455,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227443,1671974.00
02/27/2017 15:30,2,1.418,ACTIVE,214.19,352.27,59.986,1488227404,"201051344000569","219011344069620",31.69,12.30,0,336.94,391.34,45.5,42.0,0.362,637554.0,637554.0,27356,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227443,1671975.00
02/27/2017 15:30,2,1.424,ACTIVE,214.19,351.37,59.970,1488227404,"201051344000983","219011344069620",31.61,12.70,0,336.64,391.34,45.6,42.1,0.376,629033.3,629033.3,27556,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227444,1671976.00
02/27/2017 15:30,2,1.461,ACTIVE,214.41,349.56,59.986,1488227404,"201051344001158","219011344069620",30.63,11.70,0,335.74,385.33,45.4,41.9,0.371,617021.3,617021.3,27914,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227445,1671977.00
02/27/2017 15:30,2,1.471,ACTIVE,214.64,351.37,59.996,1488227404,"201051344000576","219011344069620",30.79,10.30,0,334.84,386.53,45.9,42.4,0.367,628847.7,628847.7,27428,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227446,1671978.00
02/27/2017 15:30,2,1.266,ACTIVE,212.83,350.47,59.975,1488227404,"274151322000087","219011344069620",31.31,25.00,0,335.44,374.81,40.2,36.9,0.256,829565.7,829565.7,27787,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488227447,1671979.00
02/27/2017 15:45,2,1.529,ACTIVE,214.41,351.07,60.002,1488228304,"201051344000645","219011344069620",31.53,10.70,0,334.54,379.62,48.9,45.3,0.389,628259.7,628259.7,27467,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228305,1671980.00
02/27/2017 15:45,2,0.172,ACTIVE,212.61,344.76,60.002,1488228304,"274151322000085","219011344069620",31.97,11.70,0,335.14,371.21,5.6,3.4,0.018,855878.0,855878.0,27499,0,0,0,L,1151911521,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228306,1671981.00
02/27/2017 15:45,2,1.523,ACTIVE,214.41,353.77,60.007,1488228304,"201051344000633","219011344069620",31.71,9.30,0,333.63,381.73,49.0,45.4,0.411,616047.8,616047.8,28013,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228307,1671982.00
02/27/2017 15:45,2,0.361,ACTIVE,214.41,362.19,60.012,1488228304,"201051344000469","219011344069620",33.66,9.30,0,334.84,383.53,12.4,10.0,0.049,618901.7,618901.7,27978,0,0,0,L,1122011218,0,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228308,1671983.00
02/27/2017 15:45,2,1.537,ACTIVE,213.29,350.17,60.012,1488228304,"201051344000646","219011344069620",31.23,11.30,0,330.93,382.33,48.6,45.0,0.402,614134.1,614134.1,27877,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228309,1671984.00
02/27/2017 15:45,2,1.482,ACTIVE,212.16,351.67,60.002,1488228304,"274151322000052","219011344069620",31.05,17.80,0,333.63,367.60,46.6,43.1,0.318,885948.8,885948.8,27258,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228310,1671985.00
02/27/2017 15:45,2,1.576,ACTIVE,213.74,349.26,60.012,1488228304,"201051344000585","219011344069620",31.15,12.00,0,330.63,381.12,49.8,46.1,0.402,624631.4,624631.4,28036,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228311,1671986.00
02/27/2017 15:45,2,0.275,ACTIVE,213.29,344.45,60.007,1488228304,"201051344001230","219011344069620",31.85,7.00,0,330.33,366.40,8.9,6.7,0.035,617206.5,617206.5,27737,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228312,1671987.00
02/27/2017 15:45,2,0.158,ALERT,213.74,301.47,60.012,1488228304,"201051344000582","219011344069620",23.38,8.00,0,299.37,356.78,3.8,1.7,0.000,608948.4,608948.4,27933,0,0,0,L,1122011218,0,122.46,122.23,0002,6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228314,1671988.00
02/27/2017 15:45,2,1.533,ACTIVE,213.29,355.28,60.028,1488228304,"201051344000955","219011344069620",31.83,12.00,0,332.73,384.13,49.4,45.8,0.402,625331.3,625331.3,27839,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228314,1671989.00
02/27/2017 15:45,2,0.986,ACTIVE,212.61,434.93,60.034,1488228304,"274151322000094","219011344069620",41.01,17.50,0,414.49,468.29,40.7,37.4,0.270,728799.1,728799.1,28248,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228315,1671990.00
02/27/2017 15:45,2,1.545,ACTIVE,214.41,354.67,60.002,1488228304,"201051344000579","219011344069620",31.81,10.00,0,334.84,385.63,49.8,46.1,0.402,635119.1,635119.1,27805,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228316,1671991.00
02/27/2017 15:45,2,0.180,ACTIVE,213.29,314.70,60.012,1488228304,"201051344000890","219011344069620",24.79,6.70,0,298.77,349.86,4.6,2.5,0.000,621057.7,621057.7,27955,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228317,1671992.00
02/27/2017 15:45,2,1.553,ACTIVE,213.51,344.15,60.007,1488228304,"201051344000438","219011344069620",20.71,9.30,0,331.83,364.29,32.6,29.5,0.252,622285.6,622285.6,27926,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228318,1671993.00
02/27/2017 15:45,2,0.201,ACTIVE,213.51,299.67,60.039,1488228304,"201051344000417","219011344069620",20.20,7.70,0,297.87,303.28,4.1,2.0,0.000,602072.6,602072.6,28189,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228319,1671994.00
02/27/2017 15:45,2,1.461,ACTIVE,212.61,344.15,59.959,1488228304,"274151322000083","219011344069620",30.91,12.70,0,333.93,368.80,45.8,42.2,0.318,877377.4,877377.4,27312,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228320,1671995.00
02/27/2017 15:45,2,1.527,ACTIVE,213.06,346.26,60.007,1488228304,"274151322000076","219011344069620",31.41,16.70,0,335.44,374.21,48.5,44.9,0.331,934913.5,934913.5,27411,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228321,1671996.00
02/27/2017 15:45,2,1.535,ACTIVE,213.96,350.47,60.002,1488228304,"201051344000868","219011344069620",31.15,7.70,0,333.33,379.92,48.5,44.9,0.389,617491.7,617491.7,28006,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228322,1671997.00
02/27/2017 15:45,2,1.379,ACTIVE,212.38,364.89,60.012,1488228304,"274151322000095","219011344069620",32.60,13.30,0,346.26,383.23,45.5,42.0,0.301,925811.5,925811.5,27528,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228323,1671998.00
02/27/2017 15:45,2,0.199,ACTIVE,214.19,340.55,60.007,1488228304,"201051344000988","219011344069620",23.12,9.30,0,310.49,362.79,4.7,2.6,0.018,575404.4,575404.4,28035,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228323,1671999.00
02/27/2017 15:45,2,0.145,ALERT,213.29,299.97,60.012,1488228304,"201051344001025","219011344069620",23.12,8.00,0,297.87,336.94,3.4,1.4,0.000,621833.7,621833.7,28129,0,0,0,L,1122011218,0,122.01,122.01,0002,6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228325,1672000.00
02/27/2017 15:45,2,1.477,ACTIVE,213.96,354.07,60.023,1488228304,"201051344000458","219011344069620",31.77,12.00,0,336.64,385.93,47.5,43.9,0.393,628058.2,628058.2,27623,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228326,1672001.00
02/27/2017 15:45,2,1.520,ACTIVE,214.87,351.97,60.039,1488228304,"201051344000853","219011344069620",31.41,11.00,0,335.44,382.93,48.3,44.7,0.384,628033.8,628033.8,27464,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228327,1672002.00
02/27/2017 15:45,2,0.576,ACTIVE,213.96,340.25,60.012,1488228304,"201051344000685","219011344069620",22.96,7.70,0,331.23,347.16,13.4,11.0,0.088,622093.7,622093.7,27804,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228328,1672003.00
02/27/2017 15:45,2,0.498,ACTIVE,213.74,338.44,59.981,1488228304,"201051344000917","219011344069620",23.38,9.30,0,331.53,346.86,11.8,9.5,0.071,619306.2,619306.2,27792,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228329,1672004.00
02/27/2017 15:45,2,0.992,ACTIVE,213.74,342.05,59.981,1488228304,"201051344001145","219011344069620",22.42,8.50,0,333.63,388.34,22.5,19.8,0.172,626236.8,626236.8,27636,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228330,1672005.00
02/27/2017 15:45,2,0.162,ALERT,213.51,300.27,60.007,1488228304,"201051344000651","219011344069620",23.10,7.30,0,297.87,337.84,3.8,1.8,0.000,616856.5,616856.5,28000,0,0,0,L,1122011218,0,122.91,121.78,0002,6,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228332,1672006.00
02/27/2017 15:45,2,0.816,ACTIVE,212.16,367.00,59.959,1488228304,"274151322000088","219011344069620",33.95,15.80,0,334.84,382.93,28.1,25.2,0.181,840425.3,840425.3,27540,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228333,1672007.00
02/27/2017 15:45,2,0.973,ACTIVE,213.06,448.15,60.002,1488228304,"274151322000068","219011344069620",41.73,19.50,0,413.59,478.21,40.4,37.1,0.265,729606.4,729606.4,28149,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228333,1672008.00
02/27/2017 15:45,2,1.514,ACTIVE,213.29,351.37,60.002,1488228304,"201051344001135","219011344069620",31.47,12.70,0,331.23,382.03,48.3,44.7,0.398,612761.0,612761.0,28029,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228334,1672009.00
02/27/2017 15:45,2,1.516,ACTIVE,213.74,356.18,60.007,1488228304,"201051344000594","219011344069620",31.85,9.30,0,332.43,385.33,48.9,45.3,0.384,630151.3,630151.3,27880,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228335,1672010.00
02/27/2017 15:45,2,0.207,ALERT,213.74,337.24,59.996,1488228304,"201051344001203","219011344069620",22.72,6.70,0,298.47,345.06,4.8,2.7,0.004,620427.6,620427.6,28062,0,0,0,L,1122011218,0,123.14,121.78,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228337,1672011.00
02/27/2017 15:45,2,0.602,ACTIVE,212.61,360.99,59.991,1488228304,"274151322000054","219011344069620",33.40,17.30,0,330.03,378.12,20.3,17.7,0.137,857838.0,857838.0,27443,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228338,1672012.00
02/27/2017 15:45,2,1.500,ACTIVE,214.41,350.17,59.996,1488228304,"201051344000867","219011344069620",31.39,10.30,0,333.93,382.63,47.7,44.1,0.376,616561.3,616561.3,28041,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228339,1672013.00
02/27/2017 15:45,2,0.254,ALERT,213.74,337.54,59.996,1488228304,"201051344001093","219011344069620",27.31,8.00,0,298.17,342.05,7.0,4.9,0.013,618142.3,618142.3,27892,0,0,0,L,1122011218,0,122.46,122.01,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228341,1672014.00
02/27/2017 15:45,2,1.467,ACTIVE,214.19,352.27,59.996,1488228304,"201051344000900","219011344069620",31.59,10.00,0,333.03,381.73,46.9,43.3,0.380,636100.7,636100.7,27379,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228342,1672015.00
02/27/2017 15:45,2,1.508,ACTIVE,214.41,349.86,60.023,1488228304,"201051344000648","219011344069620",31.39,9.00,0,334.24,382.03,48.0,44.4,0.380,626093.0,626093.0,27456,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228343,1672016.00
02/27/2017 15:45,2,1.486,ACTIVE,214.19,353.77,59.991,1488228304,"201051344000569","219011344069620",31.73,11.30,0,336.94,384.43,47.9,44.3,0.384,637566.5,637566.5,27357,0,0,0,L,1122011218,0,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228344,1672017.00
02/27/2017 15:45,2,1.459,ACTIVE,214.41,357.68,59.996,1488228304,"201051344000983","219011344069620",32.08,11.30,0,336.34,386.23,47.4,43.9,0.389,629045.8,629045.8,27557,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228344,1672018.00
02/27/2017 15:45,2,1.500,ACTIVE,214.41,350.77,59.996,1488228304,"201051344001158","219011344069620",31.19,10.00,0,333.33,380.82,47.4,43.8,0.384,617033.8,617033.8,27915,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228345,1672019.00
02/27/2017 15:45,2,1.510,ACTIVE,214.64,351.67,59.996,1488228304,"201051344000576","219011344069620",31.23,9.30,0,334.24,380.82,47.8,44.2,0.380,628860.4,628860.4,27429,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228346,1672020.00
02/27/2017 15:45,2,1.328,ACTIVE,212.61,352.87,59.996,1488228304,"274151322000087","219011344069620",31.63,23.50,0,335.14,370.30,42.5,39.1,0.270,829576.9,829576.9,27788,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488228347,1672021.00
02/27/2017 16:00,2,3.406,ACTIVE,216.90,352.87,59.970,1488229203,"201051344000645","219011344069620",31.67,12.30,0,335.14,391.94,109.3,103.6,0.491,628273.0,628273.0,27468,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229204,1672022.00
02/27/2017 16:00,2,2.027,ACTIVE,214.19,378.42,59.970,1488229203,"274151322000085","219011344069620",33.99,12.30,0,330.03,405.77,69.7,65.4,0.473,855884.3,855884.3,27500,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229205,1672023.00
02/27/2017 16:00,2,3.377,ACTIVE,216.67,354.07,59.975,1488229203,"201051344000633","219011344069620",31.69,10.00,0,333.63,394.35,108.4,102.7,0.513,616061.1,616061.1,28014,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229206,1672024.00
02/27/2017 16:00,2,0.645,ACTIVE,216.90,389.54,59.970,1488229203,"201051344000469","219011344069620",36.22,8.50,0,336.04,401.26,23.9,21.1,0.155,618904.6,618904.6,27979,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229207,1672025.00
02/27/2017 16:00,2,3.301,ACTIVE,214.41,355.28,59.986,1488229203,"201051344000646","219011344069620",31.87,11.70,0,331.23,394.05,106.6,100.9,0.499,614147.3,614147.3,27878,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229208,1672026.00
02/27/2017 16:00,2,3.223,ACTIVE,213.96,351.07,59.975,1488229203,"274151322000052","219011344069620",31.63,18.30,0,332.73,380.82,103.2,97.7,0.402,885961.5,885961.5,27259,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229209,1672027.00
02/27/2017 16:00,2,3.361,ACTIVE,214.87,356.18,59.986,1488229203,"201051344000585","219011344069620",31.87,12.00,0,331.53,392.85,108.5,102.8,0.499,624644.9,624644.9,28037,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229210,1672028.00
02/27/2017 16:00,2,0.490,ACTIVE,214.19,338.74,59.975,1488229203,"201051344001230","219011344069620",30.38,7.00,0,332.73,378.12,15.2,12.7,0.088,617208.3,617208.3,27738,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229210,1672029.00
02/27/2017 16:00,2,0.221,ACTIVE,215.32,339.34,60.002,1488229203,"201051344000582","219011344069620",31.05,7.70,0,299.37,346.86,7.0,4.8,0.018,608948.9,608948.9,27935,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229211,1672030.00
02/27/2017 16:00,2,3.268,ACTIVE,214.41,355.58,59.981,1488229203,"201051344000955","219011344069620",31.99,13.00,0,332.13,396.15,105.9,100.3,0.499,625344.7,625344.7,27840,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229212,1672031.00
02/27/2017 16:00,2,2.098,ACTIVE,213.96,460.17,59.975,1488229203,"274151322000094","219011344069620",42.98,19.00,0,334.84,483.32,90.3,85.2,0.340,728810.2,728810.2,28249,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229213,1672032.00
02/27/2017 16:00,2,3.227,ACTIVE,216.67,358.28,59.970,1488229203,"201051344000579","219011344069620",32.34,10.70,0,334.24,397.05,105.7,100.1,0.491,635132.7,635132.7,27806,0,0,0,L,1122011218,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229214,1672033.00
02/27/2017 16:00,2,0.244,ALERT,214.41,337.84,59.981,1488229203,"201051344000890","219011344069620",30.69,6.70,0,299.07,356.48,7.6,5.4,0.018,621058.4,621058.4,27956,0,0,0,L,1122011218,0,123.14,122.01,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229216,1672034.00
02/27/2017 16:00,2,3.070,ACTIVE,214.64,354.97,59.975,1488229203,"201051344000438","219011344069620",21.35,9.30,0,332.73,385.93,66.4,62.2,0.548,622294.4,622294.4,27927,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229217,1672035.00
02/27/2017 16:00,2,0.203,ACTIVE,214.87,301.77,59.986,1488229203,"201051344000417","219011344069620",22.66,7.30,0,297.87,302.98,4.7,2.6,0.000,602073.1,602073.1,28190,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229218,1672036.00
02/27/2017 16:00,2,2.924,ACTIVE,213.96,354.67,59.986,1488229203,"274151322000083","219011344069620",31.47,15.30,0,334.24,381.42,93.1,87.9,0.358,877390.1,877390.1,27313,0,0,0,L,1151911521,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229219,1672037.00
02/27/2017 16:00,2,3.033,ACTIVE,214.64,357.98,59.975,1488229203,"274151322000076","219011344069620",31.93,18.00,0,334.24,385.63,98.2,92.8,0.380,934927.1,934927.1,27412,0,0,0,L,1151911521,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229220,1672038.00
02/27/2017 16:00,2,2.936,ACTIVE,215.77,353.77,59.949,1488229203,"201051344000868","219011344069620",31.89,8.50,0,332.73,392.25,94.9,89.7,0.429,617505.2,617505.2,28007,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229220,1672039.00
02/27/2017 16:00,2,2.752,ACTIVE,213.74,366.10,59.981,1488229203,"274151322000095","219011344069620",32.84,15.30,0,333.33,393.45,91.5,86.3,0.340,925824.2,925824.2,27529,0,0,0,L,1151911521,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229221,1672040.00
02/27/2017 16:00,2,0.318,ACTIVE,216.00,343.55,59.981,1488229203,"201051344000988","219011344069620",23.28,8.50,0,316.80,359.18,7.5,5.3,0.035,575405.2,575405.2,28036,0,0,0,L,1122011218,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229222,1672041.00
02/27/2017 16:00,2,0.197,ACTIVE,214.41,337.54,59.981,1488229203,"201051344001025","219011344069620",28.39,7.70,0,298.47,351.07,5.7,3.6,0.004,621834.2,621834.2,28131,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229223,1672042.00
02/27/2017 16:00,2,2.740,ACTIVE,216.00,358.58,59.986,1488229203,"201051344000458","219011344069620",32.50,13.00,0,333.93,401.26,90.2,85.2,0.429,628071.5,628071.5,27624,0,0,0,L,1122011218,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229224,1672043.00
02/27/2017 16:00,2,2.877,ACTIVE,216.67,351.67,59.991,1488229203,"201051344000853","219011344069620",31.53,12.00,0,334.84,395.55,91.9,86.8,0.420,628047.4,628047.4,27465,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229225,1672044.00
02/27/2017 16:00,2,1.246,ACTIVE,214.64,345.66,59.996,1488229203,"201051344000685","219011344069620",23.06,7.70,0,331.83,362.19,29.2,26.3,0.230,622097.4,622097.4,27805,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229226,1672045.00
02/27/2017 16:00,2,0.902,ACTIVE,214.64,342.95,59.991,1488229203,"201051344000917","219011344069620",23.52,9.00,0,331.83,356.48,21.6,18.9,0.159,619309.2,619309.2,27793,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229227,1672046.00
02/27/2017 16:00,2,1.855,ACTIVE,214.64,348.96,60.018,1488229203,"201051344001145","219011344069620",22.60,7.70,0,332.73,372.11,42.5,39.1,0.340,626242.7,626242.7,27637,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229228,1672047.00
02/27/2017 16:00,2,0.221,ACTIVE,214.41,338.14,60.002,1488229203,"201051344000651","219011344069620",26.60,7.70,0,298.17,356.48,6.0,3.8,0.004,616857.0,616857.0,28002,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229229,1672048.00
02/27/2017 16:00,2,1.676,ACTIVE,213.51,381.12,60.007,1488229203,"274151322000088","219011344069620",33.95,15.80,0,335.14,401.26,57.7,53.7,0.380,840433.5,840433.5,27541,0,0,0,L,1151911521,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229230,1672049.00
02/27/2017 16:00,2,1.689,ACTIVE,214.41,470.09,59.996,1488229203,"274151322000068","219011344069620",43.30,21.00,0,335.44,498.95,73.2,68.7,0.499,729617.9,729617.9,28150,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229231,1672050.00
02/27/2017 16:00,2,2.744,ACTIVE,214.19,351.97,60.018,1488229203,"201051344001135","219011344069620",31.81,13.00,0,331.83,394.95,88.4,83.4,0.411,612774.6,612774.6,28030,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229232,1672051.00
02/27/2017 16:00,2,2.793,ACTIVE,215.09,353.47,59.996,1488229203,"201051344000594","219011344069620",31.71,10.30,0,332.13,396.45,89.8,84.7,0.411,630165.2,630165.2,27881,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229233,1672052.00
02/27/2017 16:00,2,0.203,ALERT,214.64,338.44,60.002,1488229203,"201051344001203","219011344069620",28.94,7.00,0,298.77,368.80,6.0,3.9,0.013,620428.2,620428.2,28064,0,0,0,L,1122011218,0,123.36,122.46,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229235,1672053.00
02/27/2017 16:00,2,2.592,ACTIVE,213.96,351.67,60.007,1488229203,"274151322000054","219011344069620",30.69,19.00,0,332.43,379.62,80.5,75.8,0.309,857849.6,857849.6,27444,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229235,1672054.00
02/27/2017 16:00,2,2.699,ACTIVE,215.77,351.67,60.012,1488229203,"201051344000867","219011344069620",31.71,11.30,0,333.03,393.15,86.8,81.8,0.393,616574.9,616574.9,28042,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229236,1672055.00
02/27/2017 16:00,2,0.312,ACTIVE,214.41,355.58,60.012,1488229203,"201051344001093","219011344069620",32.98,8.00,0,306.88,384.43,10.4,8.1,0.031,618143.7,618143.7,27894,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229237,1672056.00
02/27/2017 16:00,2,2.695,ACTIVE,215.54,349.86,60.034,1488229203,"201051344000900","219011344069620",31.49,11.00,0,333.93,394.35,86.0,81.0,0.402,636114.2,636114.2,27380,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229238,1672057.00
02/27/2017 16:00,2,2.689,ACTIVE,215.54,350.77,60.002,1488229203,"201051344000648","219011344069620",31.65,9.70,0,333.63,395.55,86.3,81.4,0.393,626106.7,626106.7,27457,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229239,1672058.00
02/27/2017 16:00,2,2.688,ACTIVE,215.77,350.47,60.018,1488229203,"201051344000569","219011344069620",31.59,12.30,0,334.54,396.75,86.0,81.1,0.393,637580.3,637580.3,27358,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229240,1672059.00
02/27/2017 16:00,2,2.588,ACTIVE,215.54,356.78,60.002,1488229203,"201051344000983","219011344069620",32.32,12.30,0,335.44,402.16,84.8,80.0,0.398,629059.4,629059.4,27558,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229241,1672060.00
02/27/2017 16:00,2,2.652,ACTIVE,215.77,351.07,60.012,1488229203,"201051344001158","219011344069620",31.61,10.70,0,333.93,394.05,85.0,80.1,0.393,617047.4,617047.4,27916,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229242,1672061.00
02/27/2017 16:00,2,2.654,ACTIVE,216.00,351.37,60.007,1488229203,"201051344000576","219011344069620",31.67,10.30,0,334.24,395.55,85.1,80.2,0.389,628874.1,628874.1,27430,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229243,1672062.00
02/27/2017 16:00,2,2.500,ACTIVE,213.51,348.96,60.007,1488229203,"274151322000087","219011344069620",30.99,24.80,0,333.33,377.22,78.5,73.8,0.287,829589.4,829589.4,27789,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488229244,1672063.00
02/27/2017 16:15,2,2.146,ACTIVE,215.32,357.38,59.975,1488230103,"201051344000645","219011344069620",30.87,12.70,0,319.81,395.25,67.1,62.9,0.544,628292.1,628292.1,27469,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230104,1672064.00
02/27/2017 16:15,2,1.180,ACTIVE,213.06,368.80,59.996,1488230103,"274151322000085","219011344069620",33.24,13.30,0,351.97,399.46,39.8,36.5,0.261,855895.8,855895.8,27501,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230105,1672065.00
02/27/2017 16:15,2,2.135,ACTIVE,215.32,359.18,59.975,1488230103,"201051344000633","219011344069620",30.99,10.70,0,320.11,394.05,67.0,62.8,0.566,616080.2,616080.2,28015,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230106,1672066.00
02/27/2017 16:15,2,0.520,ACTIVE,215.09,368.50,59.959,1488230103,"201051344000469","219011344069620",34.11,9.00,0,335.44,402.16,18.0,15.4,0.110,618908.8,618908.8,27980,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230107,1672067.00
02/27/2017 16:15,2,2.018,ACTIVE,212.83,352.27,60.028,1488230103,"201051344000646","219011344069620",31.03,12.00,0,319.21,391.34,63.4,59.2,0.526,614165.1,614165.1,27879,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230107,1672068.00
02/27/2017 16:15,2,2.021,ACTIVE,212.61,358.88,59.991,1488230103,"274151322000052","219011344069620",30.63,18.00,0,327.32,380.22,62.8,58.6,0.433,885979.2,885979.2,27260,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230108,1672069.00
