ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 16:15,2,2.078,ACTIVE,213.29,353.47,59.970,1488230103,"201051344000585","219011344069620",31.17,12.70,0,321.01,390.44,65.7,61.4,0.544,624663.3,624663.3,28038,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230109,1672070.00
02/27/2017 16:15,2,0.348,ACTIVE,212.83,338.74,59.965,1488230103,"201051344001230","219011344069620",31.19,7.30,0,331.23,360.99,11.0,8.7,0.057,617210.7,617210.7,27739,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230110,1672071.00
02/27/2017 16:15,2,0.172,ACTIVE,213.51,337.24,59.970,1488230103,"201051344000582","219011344069620",27.43,8.00,0,315.90,356.48,4.8,2.7,0.000,608949.8,608949.8,27936,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230111,1672072.00
02/27/2017 16:15,2,2.014,ACTIVE,212.61,354.67,59.965,1488230103,"201051344000955","219011344069620",31.41,13.00,0,319.51,394.05,64.1,59.9,0.530,625362.7,625362.7,27841,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230112,1672073.00
02/27/2017 16:15,2,1.154,ACTIVE,212.83,464.68,59.954,1488230103,"274151322000094","219011344069620",43.44,18.70,0,415.39,491.13,50.4,46.7,0.340,728825.6,728825.6,28250,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230113,1672074.00
02/27/2017 16:15,2,2.127,ACTIVE,214.87,358.28,59.970,1488230103,"201051344000579","219011344069620",31.45,10.30,0,319.51,397.96,67.8,63.5,0.561,635151.9,635151.9,27807,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230114,1672075.00
02/27/2017 16:15,2,0.195,ACTIVE,212.83,335.44,59.965,1488230103,"201051344000890","219011344069620",27.57,7.00,0,331.83,346.26,5.5,3.4,0.004,621059.4,621059.4,27958,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230115,1672076.00
02/27/2017 16:15,2,2.037,ACTIVE,213.06,347.16,59.922,1488230103,"201051344000438","219011344069620",20.52,9.70,0,319.81,388.94,42.3,38.9,0.340,622306.1,622306.1,27928,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230116,1672077.00
02/27/2017 16:15,2,0.219,ALERT,213.06,299.37,59.907,1488230103,"201051344000417","219011344069620",20.32,7.70,0,298.47,348.36,4.5,2.4,0.000,602073.7,602073.7,28191,0,0,0,L,1122011218,0,122.01,121.78,0002,6,0,0,0,0,0,0,11,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230117,1672078.00
02/27/2017 16:15,2,1.961,ACTIVE,212.83,351.67,59.970,1488230103,"274151322000083","219011344069620",30.87,15.30,0,328.22,379.32,61.2,57.2,0.420,877407.6,877407.6,27314,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230118,1672079.00
02/27/2017 16:15,2,2.078,ACTIVE,213.74,362.79,60.023,1488230103,"274151322000076","219011344069620",31.63,18.70,0,330.93,381.42,66.5,62.2,0.460,934945.9,934945.9,27413,0,0,0,L,1151911521,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230119,1672080.00
02/27/2017 16:15,2,2.115,ACTIVE,214.41,357.08,59.970,1488230103,"201051344000868","219011344069620",30.85,9.00,0,317.70,390.74,66.1,61.9,0.535,617524.0,617524.0,28008,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230120,1672081.00
02/27/2017 16:15,2,1.934,ACTIVE,213.06,356.48,60.002,1488230103,"274151322000095","219011344069620",32.07,16.30,0,338.74,390.74,62.8,58.6,0.424,925842.0,925842.0,27530,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230121,1672082.00
02/27/2017 16:15,2,0.230,ACTIVE,214.87,343.55,59.965,1488230103,"201051344000988","219011344069620",23.12,8.50,0,335.14,349.56,5.4,3.3,0.018,575406.2,575406.2,28037,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230122,1672083.00
02/27/2017 16:15,2,0.160,ALERT,213.29,329.43,59.965,1488230103,"201051344001025","219011344069620",26.80,8.50,0,299.07,348.36,4.4,2.3,0.000,621834.9,621834.9,28132,0,0,0,L,1122011218,0,122.23,122.01,0002,6,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230124,1672084.00
02/27/2017 16:15,2,1.982,ACTIVE,214.87,360.08,59.970,1488230103,"201051344000458","219011344069620",32.10,13.70,0,325.52,400.66,64.5,60.4,0.544,628089.8,628089.8,27625,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230125,1672085.00
02/27/2017 16:15,2,2.121,ACTIVE,215.54,358.88,59.970,1488230103,"201051344000853","219011344069620",31.11,12.30,0,321.91,396.45,66.8,62.6,0.552,628066.4,628066.4,27466,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230126,1672086.00
02/27/2017 16:15,2,0.941,ACTIVE,213.29,342.35,59.959,1488230103,"201051344000685","219011344069620",22.84,8.50,0,333.33,366.10,21.8,19.1,0.168,622103.1,622103.1,27806,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230127,1672087.00
02/27/2017 16:15,2,0.781,ACTIVE,213.51,341.15,60.023,1488230103,"201051344000917","219011344069620",22.64,9.30,0,331.53,357.98,17.9,15.3,0.124,619313.1,619313.1,27794,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230127,1672088.00
02/27/2017 16:15,2,1.244,ACTIVE,213.51,377.82,59.912,1488230103,"201051344001145","219011344069620",34.55,8.50,0,328.82,417.79,43.5,40.1,0.331,626252.3,626252.3,27638,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230128,1672089.00
02/27/2017 16:15,2,0.209,ALERT,213.51,324.02,59.981,1488230103,"201051344000651","219011344069620",22.52,8.00,0,299.37,363.09,4.8,2.7,0.000,616857.8,616857.8,28003,0,0,0,L,1122011218,0,122.91,121.55,0002,5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230130,1672090.00
02/27/2017 16:15,2,1.367,ACTIVE,212.61,369.40,59.954,1488230103,"274151322000088","219011344069620",33.02,15.80,0,351.07,402.77,45.6,42.1,0.309,840445.5,840445.5,27542,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230131,1672091.00
02/27/2017 16:15,2,1.279,ACTIVE,213.74,455.06,59.959,1488230103,"274151322000068","219011344069620",42.42,20.70,0,415.09,489.93,54.2,50.4,0.358,729633.4,729633.4,28151,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230132,1672092.00
02/27/2017 16:15,2,2.008,ACTIVE,213.06,351.97,59.954,1488230103,"201051344001135","219011344069620",31.15,13.30,0,321.31,391.94,63.4,59.2,0.526,612792.3,612792.3,28031,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230133,1672093.00
02/27/2017 16:15,2,2.102,ACTIVE,214.41,359.48,59.965,1488230103,"201051344000594","219011344069620",31.69,10.00,0,319.21,394.35,67.4,63.1,0.544,630184.3,630184.3,27882,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230134,1672094.00
02/27/2017 16:15,2,0.174,ACTIVE,213.51,336.94,59.965,1488230103,"201051344001203","219011344069620",27.02,7.30,0,322.51,358.28,4.8,2.7,0.000,620429.0,620429.0,28066,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230135,1672095.00
02/27/2017 16:15,2,1.934,ACTIVE,213.06,356.48,59.928,1488230103,"274151322000054","219011344069620",30.38,18.70,0,327.92,380.52,59.6,55.6,0.407,857866.4,857866.4,27445,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230136,1672096.00
02/27/2017 16:15,2,2.094,ACTIVE,214.64,356.18,59.970,1488230103,"201051344000867","219011344069620",30.97,11.30,0,318.00,390.14,65.6,61.4,0.526,616593.6,616593.6,28043,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230136,1672097.00
02/27/2017 16:15,2,0.262,ACTIVE,213.51,337.84,59.970,1488230103,"201051344001093","219011344069620",28.27,9.00,0,333.93,363.09,7.5,5.3,0.013,618145.2,618145.2,27895,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230137,1672098.00
02/27/2017 16:15,2,2.068,ACTIVE,214.87,357.68,59.933,1488230103,"201051344000900","219011344069620",31.19,10.70,0,318.61,393.75,65.4,61.2,0.530,636132.9,636132.9,27381,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230138,1672099.00
02/27/2017 16:15,2,2.102,ACTIVE,215.09,357.38,59.991,1488230103,"201051344000648","219011344069620",31.09,10.70,0,317.70,393.45,66.2,61.9,0.535,626125.5,626125.5,27458,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230139,1672100.00
02/27/2017 16:15,2,2.113,ACTIVE,215.09,357.68,59.970,1488230103,"201051344000569","219011344069620",30.85,12.70,0,320.11,393.45,66.1,61.9,0.544,637599.0,637599.0,27359,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230140,1672101.00
02/27/2017 16:15,2,2.035,ACTIVE,215.09,358.58,59.970,1488230103,"201051344000983","219011344069620",31.79,12.70,0,322.51,396.75,65.5,61.3,0.548,629078.0,629078.0,27559,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230141,1672102.00
02/27/2017 16:15,2,2.096,ACTIVE,215.09,357.98,59.970,1488230103,"201051344001158","219011344069620",30.87,10.70,0,319.51,393.15,65.5,61.3,0.548,617066.0,617066.0,27917,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230142,1672103.00
02/27/2017 16:15,2,2.094,ACTIVE,215.32,358.58,59.970,1488230103,"201051344000576","219011344069620",30.97,11.00,0,320.41,396.45,65.6,61.4,0.535,628892.9,628892.9,27431,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230143,1672104.00
02/27/2017 16:15,2,1.879,ACTIVE,213.06,356.18,59.981,1488230103,"274151322000087","219011344069620",30.65,24.30,0,328.82,378.42,58.4,54.4,0.380,829606.1,829606.1,27790,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488230144,1672105.00
02/27/2017 16:30,2,2.418,ACTIVE,215.54,360.69,59.986,1488231003,"201051344000645","219011344069620",30.26,15.00,0,319.81,399.76,74.0,69.5,0.601,628318.3,628318.3,27470,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231004,1672106.00
02/27/2017 16:30,2,1.301,ACTIVE,213.29,363.69,60.023,1488231003,"274151322000085","219011344069620",33.00,15.30,0,347.76,403.67,43.4,40.0,0.287,855910.2,855910.2,27502,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231005,1672107.00
02/27/2017 16:30,2,2.369,ACTIVE,215.54,360.99,59.986,1488231003,"201051344000633","219011344069620",30.97,12.00,0,317.40,399.46,74.4,69.9,0.628,616106.2,616106.2,28016,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231006,1672108.00
02/27/2017 16:30,2,1.020,ACTIVE,215.54,374.81,59.949,1488231003,"201051344000469","219011344069620",34.33,9.70,0,354.67,415.69,35.5,32.3,0.270,618917.6,618917.6,27981,0,0,0,L,1122011218,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231007,1672109.00
02/27/2017 16:30,2,2.234,ACTIVE,213.29,355.28,59.912,1488231003,"201051344000646","219011344069620",30.99,13.30,0,317.40,396.15,70.1,65.8,0.579,614189.0,614189.0,27880,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231008,1672110.00
02/27/2017 16:30,2,2.213,ACTIVE,213.29,352.87,59.996,1488231003,"274151322000052","219011344069620",30.77,19.50,0,328.52,379.92,69.0,64.7,0.473,886003.1,886003.1,27261,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231009,1672111.00
02/27/2017 16:30,2,2.295,ACTIVE,213.74,354.67,59.986,1488231003,"201051344000585","219011344069620",31.03,14.00,0,318.91,395.85,72.1,67.7,0.601,624688.2,624688.2,28039,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231010,1672112.00
02/27/2017 16:30,2,0.285,ACTIVE,213.06,349.26,59.975,1488231003,"201051344001230","219011344069620",32.38,8.00,0,330.93,386.23,9.3,7.1,0.040,617213.5,617213.5,27740,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231011,1672113.00
02/27/2017 16:30,2,0.170,ALERT,214.19,337.84,60.023,1488231003,"201051344000582","219011344069620",27.59,10.00,0,299.07,357.38,4.8,2.7,0.000,608950.8,608950.8,27937,0,0,0,L,1122011218,0,122.91,122.46,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231013,1672114.00
02/27/2017 16:30,2,2.152,ACTIVE,213.06,355.88,59.912,1488231003,"201051344000955","219011344069620",31.45,14.70,0,318.61,394.95,68.6,64.3,0.575,625386.6,625386.6,27842,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231013,1672115.00
02/27/2017 16:30,2,1.332,ACTIVE,213.51,446.95,59.981,1488231003,"274151322000094","219011344069620",41.67,20.70,0,409.68,490.23,56.6,52.7,0.398,728846.7,728846.7,28251,0,0,0,L,1151911521,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231014,1672116.00
02/27/2017 16:30,2,2.217,ACTIVE,215.54,359.18,59.986,1488231003,"201051344000579","219011344069620",31.45,11.30,0,321.01,402.46,70.6,66.2,0.583,635178.2,635178.2,27808,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231015,1672117.00
02/27/2017 16:30,2,0.275,ALERT,213.06,348.36,60.039,1488231003,"201051344000890","219011344069620",32.34,7.30,0,298.17,391.34,9.0,6.8,0.022,621060.8,621060.8,27959,0,0,0,L,1122011218,0,122.68,121.33,0002,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231017,1672118.00
02/27/2017 16:30,2,2.053,ACTIVE,213.74,347.46,59.996,1488231003,"201051344000438","219011344069620",21.03,11.70,0,318.91,387.74,43.7,40.3,0.354,622321.9,622321.9,27929,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231018,1672119.00
02/27/2017 16:30,2,0.262,ALERT,213.74,336.64,59.981,1488231003,"201051344000417","219011344069620",22.76,8.50,0,297.57,379.02,6.0,3.9,0.000,602074.6,602074.6,28193,0,0,0,L,1122011218,0,122.46,122.01,0002,7,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231020,1672120.00
02/27/2017 16:30,2,2.016,ACTIVE,213.06,359.78,60.007,1488231003,"274151322000083","219011344069620",30.65,17.00,0,328.82,379.62,62.6,58.5,0.429,877431.6,877431.6,27315,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231021,1672121.00
02/27/2017 16:30,2,2.156,ACTIVE,213.96,362.19,60.034,1488231003,"274151322000076","219011344069620",31.05,20.30,0,329.13,385.03,67.8,63.5,0.460,934971.7,934971.7,27414,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231022,1672122.00
02/27/2017 16:30,2,2.143,ACTIVE,215.09,357.98,59.986,1488231003,"201051344000868","219011344069620",30.61,10.30,0,318.61,399.16,66.5,62.3,0.535,617549.9,617549.9,28009,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231022,1672123.00
02/27/2017 16:30,2,2.080,ACTIVE,213.29,350.47,59.944,1488231003,"274151322000095","219011344069620",31.11,19.00,0,327.92,390.44,65.5,61.3,0.451,925867.2,925867.2,27531,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231023,1672124.00
02/27/2017 16:30,2,0.258,ACTIVE,215.32,343.85,60.018,1488231003,"201051344000988","219011344069620",22.46,9.30,0,335.74,351.97,5.9,3.8,0.031,575407.5,575407.5,28038,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231024,1672125.00
02/27/2017 16:30,2,0.164,ACTIVE,213.51,336.64,60.039,1488231003,"201051344001025","219011344069620",27.59,9.70,0,298.17,394.65,4.6,2.5,0.000,621835.8,621835.8,28134,0,0,0,L,1122011218,0,122.46,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231025,1672126.00
02/27/2017 16:30,2,2.104,ACTIVE,215.32,357.08,59.986,1488231003,"201051344000458","219011344069620",31.39,15.50,0,318.00,406.37,66.9,62.6,0.561,628115.1,628115.1,27626,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231026,1672127.00
02/27/2017 16:30,2,2.170,ACTIVE,216.00,359.48,60.018,1488231003,"201051344000853","219011344069620",30.75,14.00,0,320.71,399.76,67.6,63.3,0.557,628092.6,628092.6,27467,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231027,1672128.00
02/27/2017 16:30,2,0.926,ACTIVE,213.74,342.65,59.981,1488231003,"201051344000685","219011344069620",22.74,9.70,0,331.53,369.70,21.2,18.6,0.164,622110.3,622110.3,27807,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231028,1672129.00
02/27/2017 16:30,2,0.654,ACTIVE,213.51,340.55,59.981,1488231003,"201051344000917","219011344069620",22.72,10.00,0,331.53,365.19,15.1,12.7,0.102,619319.0,619319.0,27795,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231029,1672130.00
02/27/2017 16:30,2,1.207,ACTIVE,213.51,378.42,60.002,1488231003,"201051344001145","219011344069620",34.65,10.70,0,333.03,420.80,42.4,39.0,0.327,626268.9,626268.9,27639,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231030,1672131.00
02/27/2017 16:30,2,0.209,ACTIVE,213.74,337.84,59.949,1488231003,"201051344000651","219011344069620",23.74,10.00,0,298.17,360.38,5.0,2.9,0.000,616858.8,616858.8,28005,0,0,0,L,1122011218,0,123.14,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231030,1672132.00
02/27/2017 16:30,2,1.664,ACTIVE,213.29,364.59,59.938,1488231003,"274151322000088","219011344069620",32.10,17.80,0,333.33,400.96,54.2,50.4,0.362,840464.1,840464.1,27543,0,0,0,L,1151911521,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231031,1672133.00
02/27/2017 16:30,2,1.303,ACTIVE,213.96,455.06,59.986,1488231003,"274151322000068","219011344069620",42.12,22.30,0,412.38,489.63,56.2,52.4,0.384,729654.9,729654.9,28152,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231033,1672134.00
02/27/2017 16:30,2,2.090,ACTIVE,213.06,352.27,59.986,1488231003,"201051344001135","219011344069620",30.75,15.30,0,317.10,393.45,65.1,60.9,0.539,612816.4,612816.4,28032,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231034,1672135.00
02/27/2017 16:30,2,2.174,ACTIVE,214.64,358.28,59.986,1488231003,"201051344000594","219011344069620",31.13,11.30,0,318.00,397.96,68.6,64.3,0.557,630210.8,630210.8,27883,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231034,1672136.00
02/27/2017 16:30,2,0.188,ALERT,213.74,337.24,59.938,1488231003,"201051344001203","219011344069620",26.42,8.00,0,298.77,351.37,5.0,2.9,0.000,620430.1,620430.1,28067,0,0,0,L,1122011218,0,123.14,121.78,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231036,1672137.00
02/27/2017 16:30,2,1.998,ACTIVE,213.06,348.96,59.996,1488231003,"274151322000054","219011344069620",29.88,19.80,0,328.22,380.22,60.4,56.4,0.411,857889.5,857889.5,27446,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231037,1672138.00
02/27/2017 16:30,2,1.926,ACTIVE,215.54,362.19,59.986,1488231003,"201051344000867","219011344069620",32.28,12.30,0,319.51,398.26,63.0,58.9,0.504,616619.1,616619.1,28044,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231038,1672139.00
02/27/2017 16:30,2,0.277,ACTIVE,213.51,337.54,59.986,1488231003,"201051344001093","219011344069620",28.05,10.00,0,324.02,373.31,7.9,5.7,0.013,618147.0,618147.0,27896,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231039,1672140.00
02/27/2017 16:30,2,2.160,ACTIVE,215.32,359.18,59.981,1488231003,"201051344000900","219011344069620",30.57,12.70,0,319.21,399.76,66.9,62.7,0.548,636158.9,636158.9,27382,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231040,1672141.00
02/27/2017 16:30,2,2.160,ACTIVE,215.54,357.98,59.975,1488231003,"201051344000648","219011344069620",30.95,12.30,0,318.00,400.36,67.8,63.5,0.548,626151.7,626151.7,27459,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231041,1672142.00
02/27/2017 16:30,2,2.191,ACTIVE,215.32,358.88,59.986,1488231003,"201051344000569","219011344069620",30.57,14.30,0,318.61,399.46,67.9,63.6,0.557,637625.1,637625.1,27360,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231042,1672143.00
02/27/2017 16:30,2,2.162,ACTIVE,215.54,358.58,59.970,1488231003,"201051344000983","219011344069620",31.23,14.30,0,319.51,403.37,68.4,64.1,0.570,629103.8,629103.8,27560,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231043,1672144.00
02/27/2017 16:30,2,2.164,ACTIVE,215.77,358.88,59.970,1488231003,"201051344001158","219011344069620",30.97,11.70,0,318.91,399.76,67.9,63.6,0.570,617091.9,617091.9,27918,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231044,1672145.00
02/27/2017 16:30,2,2.176,ACTIVE,215.77,360.08,59.944,1488231003,"201051344000576","219011344069620",30.71,13.30,0,319.81,399.46,67.7,63.4,0.552,628918.8,628918.8,27432,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231044,1672146.00
02/27/2017 16:30,2,2.000,ACTIVE,213.51,348.96,60.012,1488231003,"274151322000087","219011344069620",30.08,26.30,0,328.52,377.52,60.9,56.8,0.398,829629.3,829629.3,27791,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231045,1672147.00
02/27/2017 16:45,2,3.625,ACTIVE,217.13,353.77,59.965,1488231903,"201051344000645","219011344069620",30.34,18.30,0,337.54,396.75,111.4,105.6,0.508,628349.0,628349.0,27471,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231904,1672148.00
02/27/2017 16:45,2,1.984,ACTIVE,214.41,357.68,59.965,1488231903,"274151322000085","219011344069620",32.54,18.00,0,341.75,396.75,65.9,61.6,0.446,855928.1,855928.1,27503,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231905,1672149.00
02/27/2017 16:45,2,3.543,ACTIVE,216.67,354.37,59.970,1488231903,"201051344000633","219011344069620",30.89,14.00,0,336.64,396.75,110.9,105.1,0.521,616136.9,616136.9,28017,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231906,1672150.00
02/27/2017 16:45,2,2.176,ACTIVE,216.90,378.12,59.970,1488231903,"201051344000469","219011344069620",33.62,12.70,0,333.63,425.61,74.2,69.7,0.614,618935.6,618935.6,27982,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231907,1672151.00
02/27/2017 16:45,2,3.207,ACTIVE,213.96,348.66,59.975,1488231903,"201051344000646","219011344069620",30.65,15.30,0,331.23,391.04,99.5,94.1,0.468,614217.2,614217.2,27881,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231908,1672152.00
02/27/2017 16:45,2,3.285,ACTIVE,213.96,345.96,59.965,1488231903,"274151322000052","219011344069620",30.73,22.30,0,331.83,378.72,102.2,96.7,0.398,886031.4,886031.4,27262,0,0,0,L,1151911521,0,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231908,1672153.00
02/27/2017 16:45,2,3.381,ACTIVE,214.41,348.96,59.938,1488231903,"201051344000585","219011344069620",30.67,16.70,0,331.53,390.74,105.1,99.5,0.491,624717.7,624717.7,28040,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231909,1672154.00
02/27/2017 16:45,2,2.285,ACTIVE,213.74,348.66,59.965,1488231903,"201051344001230","219011344069620",22.03,10.00,0,332.43,377.22,51.2,47.5,0.420,617224.4,617224.4,27741,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231910,1672155.00
02/27/2017 16:45,2,0.193,ACTIVE,214.64,338.44,59.965,1488231903,"201051344000582","219011344069620",29.52,11.70,0,299.07,363.09,5.8,3.7,0.009,608951.9,608951.9,27939,0,0,0,L,1122011218,0,123.14,122.68,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231911,1672156.00
02/27/2017 16:45,2,3.150,ACTIVE,213.74,347.76,59.959,1488231903,"201051344000955","219011344069620",31.03,18.00,0,333.03,391.64,99.0,93.6,0.473,625414.9,625414.9,27843,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231912,1672157.00
02/27/2017 16:45,2,2.242,ACTIVE,214.19,435.83,59.954,1488231903,"274151322000094","219011344069620",40.28,24.80,0,415.39,479.71,91.1,86.0,0.349,728871.9,728871.9,28252,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231913,1672158.00
02/27/2017 16:45,2,3.541,ACTIVE,217.13,353.77,59.970,1488231903,"201051344000579","219011344069620",31.47,14.00,0,336.34,397.35,112.9,107.1,0.521,635209.3,635209.3,27809,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231914,1672159.00
02/27/2017 16:45,2,0.340,ACTIVE,213.96,359.48,59.959,1488231903,"201051344000890","219011344069620",33.40,9.70,0,333.03,396.75,11.5,9.2,0.044,621063.8,621063.8,27961,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231915,1672160.00
02/27/2017 16:45,2,3.188,ACTIVE,214.41,354.07,59.949,1488231903,"201051344000438","219011344069620",20.48,14.30,0,319.81,388.64,66.2,61.9,0.552,622340.5,622340.5,27930,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231916,1672161.00
02/27/2017 16:45,2,0.283,ACTIVE,214.41,337.54,59.965,1488231903,"201051344000417","219011344069620",22.78,10.30,0,297.87,342.05,6.6,4.4,0.013,602075.9,602075.9,28195,0,0,0,L,1122011218,0,122.68,122.46,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231917,1672162.00
02/27/2017 16:45,2,3.320,ACTIVE,214.19,346.56,59.959,1488231903,"274151322000083","219011344069620",30.71,21.50,0,332.43,378.42,103.2,97.7,0.407,877460.2,877460.2,27316,0,0,0,L,1151911521,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231918,1672163.00
02/27/2017 16:45,2,3.516,ACTIVE,214.87,354.07,59.954,1488231903,"274151322000076","219011344069620",30.99,23.50,0,334.54,382.03,110.4,104.6,0.429,935002.3,935002.3,27415,0,0,0,L,1151911521,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231919,1672164.00
02/27/2017 16:45,2,3.557,ACTIVE,216.22,352.57,59.954,1488231903,"201051344000868","219011344069620",30.42,13.30,0,335.14,396.45,109.6,103.8,0.499,617580.3,617580.3,28010,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231920,1672165.00
02/27/2017 16:45,2,3.525,ACTIVE,213.74,359.18,59.959,1488231903,"274151322000095","219011344069620",31.01,22.80,0,331.53,382.33,110.7,105.0,0.424,925897.9,925897.9,27532,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231920,1672166.00
02/27/2017 16:45,2,0.529,ACTIVE,216.90,345.96,59.954,1488231903,"201051344000988","219011344069620",23.04,10.70,0,336.04,354.37,12.4,10.0,0.084,575409.7,575409.7,28039,0,0,0,L,1122011218,0,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231921,1672167.00
02/27/2017 16:45,2,0.186,ALERT,214.19,337.24,59.917,1488231903,"201051344001025","219011344069620",29.34,11.00,0,298.47,367.60,5.5,3.4,0.009,621836.9,621836.9,28135,0,0,0,L,1122011218,0,122.68,122.46,0002,9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231923,1672168.00
02/27/2017 16:45,2,3.590,ACTIVE,216.90,353.17,59.959,1488231903,"201051344000458","219011344069620",30.95,18.30,0,336.34,397.66,112.5,106.7,0.530,628146.1,628146.1,27627,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231924,1672169.00
02/27/2017 16:45,2,3.605,ACTIVE,217.58,354.07,59.944,1488231903,"201051344000853","219011344069620",30.49,16.70,0,336.64,397.05,111.4,105.6,0.526,628123.6,628123.6,27468,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231925,1672170.00
02/27/2017 16:45,2,1.199,ACTIVE,214.41,344.76,59.965,1488231903,"201051344000685","219011344069620",23.06,11.30,0,331.83,369.10,28.2,25.3,0.225,622118.6,622118.6,27808,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231926,1672171.00
02/27/2017 16:45,2,0.688,ACTIVE,214.64,340.85,59.949,1488231903,"201051344000917","219011344069620",22.96,11.70,0,332.13,359.48,16.1,13.6,0.106,619324.1,619324.1,27796,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231927,1672172.00
02/27/2017 16:45,2,1.588,ACTIVE,214.41,385.33,59.959,1488231903,"201051344001145","219011344069620",35.05,13.30,0,352.57,421.70,56.5,52.6,0.451,626286.9,626286.9,27640,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231928,1672173.00
02/27/2017 16:45,2,0.221,ALERT,214.41,338.14,59.949,1488231903,"201051344000651","219011344069620",26.10,11.70,0,298.47,359.18,5.9,3.7,0.009,616859.9,616859.9,28006,0,0,0,L,1122011218,0,123.36,122.23,0002,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231930,1672174.00
02/27/2017 16:45,2,3.127,ACTIVE,213.74,347.46,59.954,1488231903,"274151322000088","219011344069620",30.53,21.80,0,333.03,387.44,96.7,91.4,0.362,840489.9,840489.9,27544,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231931,1672175.00
02/27/2017 16:45,2,2.088,ACTIVE,214.87,459.27,59.944,1488231903,"274151322000068","219011344069620",42.72,25.50,0,418.39,479.41,90.2,85.1,0.331,729680.8,729680.8,28153,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231932,1672176.00
02/27/2017 16:45,2,3.172,ACTIVE,214.19,346.86,59.954,1488231903,"201051344001135","219011344069620",31.05,18.00,0,330.63,389.24,99.7,94.3,0.468,612845.0,612845.0,28033,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231933,1672177.00
02/27/2017 16:45,2,3.537,ACTIVE,216.00,352.87,59.959,1488231903,"201051344000594","219011344069620",31.41,14.00,0,333.63,397.96,112.5,106.7,0.513,630242.3,630242.3,27884,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231934,1672178.00
02/27/2017 16:45,2,0.221,ACTIVE,214.41,337.54,59.954,1488231903,"201051344001203","219011344069620",30.12,10.00,0,298.47,366.70,6.8,4.6,0.022,620431.4,620431.4,28069,0,0,0,L,1122011218,0,123.36,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231935,1672179.00
02/27/2017 16:45,2,3.283,ACTIVE,214.19,356.48,59.949,1488231903,"274151322000054","219011344069620",29.46,23.50,0,332.43,379.02,97.9,92.6,0.371,857917.0,857917.0,27447,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231936,1672180.00
02/27/2017 16:45,2,2.092,ACTIVE,216.67,380.22,59.959,1488231903,"201051344000867","219011344069620",33.89,14.00,0,341.45,408.18,71.8,67.4,0.583,616644.2,616644.2,28045,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231937,1672181.00
02/27/2017 16:45,2,0.354,ACTIVE,214.19,364.59,59.933,1488231903,"201051344001093","219011344069620",33.93,11.70,0,331.23,380.82,12.2,9.9,0.044,618149.2,618149.2,27897,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231937,1672182.00
02/27/2017 16:45,2,3.561,ACTIVE,216.90,354.07,59.949,1488231903,"201051344000900","219011344069620",30.63,15.80,0,336.94,397.05,110.4,104.6,0.508,636189.9,636189.9,27383,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231938,1672183.00
02/27/2017 16:45,2,3.545,ACTIVE,216.90,352.57,59.970,1488231903,"201051344000648","219011344069620",30.87,15.00,0,337.54,397.35,110.9,105.1,0.513,626182.6,626182.6,27460,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231939,1672184.00
02/27/2017 16:45,2,3.568,ACTIVE,217.13,354.37,59.944,1488231903,"201051344000569","219011344069620",30.34,17.30,0,336.04,397.05,109.6,103.9,0.508,637655.8,637655.8,27361,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231940,1672185.00
02/27/2017 16:45,2,3.594,ACTIVE,216.90,354.07,59.959,1488231903,"201051344000983","219011344069620",30.75,17.80,0,336.64,397.96,112.0,106.1,0.526,629135.1,629135.1,27561,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231941,1672186.00
02/27/2017 16:45,2,3.539,ACTIVE,217.13,354.07,59.965,1488231903,"201051344001158","219011344069620",30.63,14.30,0,336.94,397.05,109.8,104.1,0.508,617122.7,617122.7,27919,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231942,1672187.00
02/27/2017 16:45,2,3.561,ACTIVE,217.35,355.28,59.965,1488231903,"201051344000576","219011344069620",30.36,17.00,0,337.24,396.45,109.5,103.7,0.508,628949.6,628949.6,27433,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231943,1672188.00
02/27/2017 16:45,2,3.219,ACTIVE,214.19,355.58,59.954,1488231903,"274151322000087","219011344069620",30.40,31.30,0,333.03,376.92,99.0,93.7,0.358,829657.2,829657.2,27792,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488231944,1672189.00
02/27/2017 17:00,2,2.691,ACTIVE,216.45,349.86,60.012,1488232803,"201051344000645","219011344069620",30.43,19.50,0,339.04,380.82,83.0,78.2,0.376,628373.1,628373.1,27472,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232804,1672190.00
02/27/2017 17:00,2,1.547,ACTIVE,213.06,357.68,59.996,1488232803,"274151322000085","219011344069620",32.52,18.30,0,345.36,384.43,50.8,47.1,0.340,855942.3,855942.3,27504,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232805,1672191.00
02/27/2017 17:00,2,2.641,ACTIVE,216.22,351.07,59.991,1488232803,"201051344000633","219011344069620",30.83,15.80,0,337.24,380.82,82.5,77.7,0.384,616160.8,616160.8,28018,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232806,1672192.00
02/27/2017 17:00,2,1.906,ACTIVE,216.45,372.41,59.991,1488232803,"201051344000469","219011344069620",33.30,13.70,0,349.56,409.68,64.5,60.3,0.530,618952.7,618952.7,27983,0,0,0,L,1122011218,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232807,1672193.00
02/27/2017 17:00,2,2.338,ACTIVE,213.96,357.08,59.981,1488232803,"201051344000646","219011344069620",30.91,15.50,0,318.91,386.83,73.2,68.7,0.619,614238.5,614238.5,27882,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232808,1672194.00
02/27/2017 17:00,2,2.414,ACTIVE,213.06,355.58,60.002,1488232803,"274151322000052","219011344069620",30.71,22.30,0,329.13,378.42,75.1,70.5,0.526,886053.3,886053.3,27263,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232808,1672195.00
02/27/2017 17:00,2,2.496,ACTIVE,214.41,346.56,59.970,1488232803,"201051344000585","219011344069620",30.93,17.00,0,333.03,373.61,78.3,73.7,0.354,624740.3,624740.3,28041,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232809,1672196.00
02/27/2017 17:00,2,2.023,ACTIVE,213.96,347.76,60.002,1488232803,"201051344001230","219011344069620",21.53,10.70,0,328.82,371.21,44.1,40.7,0.358,617236.1,617236.1,27742,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232810,1672197.00
02/27/2017 17:00,2,0.160,ACTIVE,214.64,339.04,59.949,1488232803,"201051344000582","219011344069620",27.33,12.70,0,308.69,361.59,4.5,2.4,0.000,608952.7,608952.7,27940,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232811,1672198.00
02/27/2017 17:00,2,2.275,ACTIVE,213.74,357.68,60.018,1488232803,"201051344000955","219011344069620",31.47,18.70,0,321.31,390.14,72.5,68.1,0.610,625435.9,625435.9,27844,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232812,1672199.00
02/27/2017 17:00,2,1.627,ACTIVE,213.06,437.03,59.986,1488232803,"274151322000094","219011344069620",40.67,24.00,0,411.18,487.23,66.6,62.3,0.460,728891.3,728891.3,28253,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232813,1672200.00
02/27/2017 17:00,2,2.625,ACTIVE,216.22,350.17,59.986,1488232803,"201051344000579","219011344069620",31.67,14.30,0,338.74,381.12,84.3,79.4,0.384,635233.6,635233.6,27810,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232814,1672201.00
02/27/2017 17:00,2,0.273,ACTIVE,213.74,341.15,60.002,1488232803,"201051344000890","219011344069620",31.61,10.70,0,334.24,379.02,8.8,6.6,0.027,621065.8,621065.8,27962,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232815,1672202.00
02/27/2017 17:00,2,2.342,ACTIVE,214.19,350.17,59.970,1488232803,"201051344000438","219011344069620",20.50,15.30,0,332.43,381.12,48.6,45.0,0.398,622354.4,622354.4,27931,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232816,1672203.00
02/27/2017 17:00,2,0.258,ACTIVE,214.19,338.14,59.996,1488232803,"201051344000417","219011344069620",22.44,11.00,0,324.92,348.96,5.9,3.7,0.009,602076.9,602076.9,28196,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232816,1672204.00
02/27/2017 17:00,2,2.434,ACTIVE,212.83,364.29,59.986,1488232803,"274151322000083","219011344069620",30.91,21.50,0,329.13,378.12,76.2,71.6,0.539,877482.3,877482.3,27317,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232817,1672205.00
02/27/2017 17:00,2,2.586,ACTIVE,213.06,351.37,59.981,1488232803,"274151322000076","219011344069620",31.01,23.80,0,334.54,368.80,81.2,76.5,0.318,935026.0,935026.0,27416,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232818,1672206.00
02/27/2017 17:00,2,2.627,ACTIVE,215.77,348.66,59.959,1488232803,"201051344000868","219011344069620",30.53,15.30,0,335.44,377.82,81.3,76.5,0.367,617603.8,617603.8,28011,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232819,1672207.00
02/27/2017 17:00,2,2.623,ACTIVE,212.83,353.17,59.949,1488232803,"274151322000095","219011344069620",30.97,24.30,0,333.33,368.80,82.3,77.5,0.314,925921.8,925921.8,27533,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232820,1672208.00
02/27/2017 17:00,2,0.715,ACTIVE,216.22,345.66,59.954,1488232803,"201051344000988","219011344069620",22.28,12.00,0,337.24,354.67,16.2,13.7,0.115,575412.8,575412.8,28040,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232821,1672209.00
02/27/2017 17:00,2,0.158,ACTIVE,213.96,337.54,60.012,1488232803,"201051344001025","219011344069620",27.51,12.00,0,298.17,345.96,4.4,2.3,0.000,621837.7,621837.7,28137,0,0,0,L,1122011218,0,122.68,122.01,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232822,1672210.00
02/27/2017 17:00,2,2.691,ACTIVE,216.00,349.26,59.986,1488232803,"201051344000458","219011344069620",30.75,19.50,0,338.44,379.92,83.8,79.0,0.398,628170.3,628170.3,27628,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232823,1672211.00
02/27/2017 17:00,2,2.639,ACTIVE,216.90,350.77,59.986,1488232803,"201051344000853","219011344069620",30.93,18.00,0,339.65,382.03,82.7,77.9,0.384,628147.5,628147.5,27469,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232824,1672212.00
