ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 17:00,2,1.910,ACTIVE,214.19,348.66,59.944,1488232803,"201051344000685","219011344069620",21.89,12.30,0,332.73,375.41,42.4,39.0,0.354,622127.6,622127.6,27809,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232825,1672213.00
02/27/2017 17:00,2,0.307,ACTIVE,213.96,369.10,59.981,1488232803,"201051344000917","219011344069620",34.35,12.70,0,331.83,382.03,10.7,8.4,0.049,619326.2,619326.2,27797,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232825,1672214.00
02/27/2017 17:00,2,2.398,ACTIVE,214.19,350.17,59.996,1488232803,"201051344001145","219011344069620",20.44,12.70,0,332.13,407.87,49.7,46.0,0.402,626299.9,626299.9,27641,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232826,1672215.00
02/27/2017 17:00,2,0.551,ACTIVE,214.19,340.85,59.954,1488232803,"201051344000651","219011344069620",23.08,12.70,0,298.77,348.66,12.9,10.5,0.080,616862.4,616862.4,28008,0,0,0,L,1122011218,0,123.36,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232828,1672216.00
02/27/2017 17:00,2,2.324,ACTIVE,212.61,357.38,59.981,1488232803,"274151322000088","219011344069620",30.28,21.30,0,328.82,378.72,71.3,66.9,0.486,840510.6,840510.6,27545,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232829,1672217.00
02/27/2017 17:00,2,1.668,ACTIVE,213.74,439.74,59.965,1488232803,"274151322000068","219011344069620",40.73,25.00,0,408.18,491.13,68.3,64.0,0.464,729700.4,729700.4,28154,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232830,1672218.00
02/27/2017 17:00,2,2.379,ACTIVE,213.74,355.88,59.981,1488232803,"201051344001135","219011344069620",30.61,19.00,0,319.51,386.83,73.7,69.2,0.619,612866.2,612866.2,28034,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232830,1672219.00
02/27/2017 17:00,2,2.645,ACTIVE,215.09,347.46,59.981,1488232803,"201051344000594","219011344069620",31.31,15.30,0,333.93,378.72,83.8,79.0,0.384,630266.5,630266.5,27885,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232831,1672220.00
02/27/2017 17:00,2,0.205,ACTIVE,213.96,338.14,59.991,1488232803,"201051344001203","219011344069620",29.06,10.30,0,332.73,344.15,6.1,4.0,0.009,620432.6,620432.6,28070,0,0,0,L,1122011218,0,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232832,1672221.00
02/27/2017 17:00,2,2.396,ACTIVE,212.83,362.49,59.975,1488232803,"274151322000054","219011344069620",29.72,23.00,0,329.73,378.72,72.1,67.7,0.491,857937.9,857937.9,27448,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232833,1672222.00
02/27/2017 17:00,2,1.590,ACTIVE,216.00,374.81,59.981,1488232803,"201051344000867","219011344069620",33.89,12.70,0,355.58,408.48,54.7,50.9,0.429,616659.2,616659.2,28046,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232834,1672223.00
02/27/2017 17:00,2,0.273,ACTIVE,213.96,338.74,60.007,1488232803,"201051344001093","219011344069620",29.30,11.70,0,334.24,379.32,8.2,6.0,0.013,618151.1,618151.1,27898,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232835,1672224.00
02/27/2017 17:00,2,2.635,ACTIVE,216.00,349.86,59.965,1488232803,"201051344000900","219011344069620",30.81,17.50,0,337.84,380.82,82.2,77.4,0.376,636213.6,636213.6,27384,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232836,1672225.00
02/27/2017 17:00,2,2.615,ACTIVE,216.22,348.06,59.965,1488232803,"201051344000648","219011344069620",31.11,16.00,0,338.14,380.52,82.4,77.6,0.376,626206.4,626206.4,27461,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232837,1672226.00
02/27/2017 17:00,2,2.660,ACTIVE,216.00,349.26,59.981,1488232803,"201051344000569","219011344069620",30.32,18.70,0,338.14,378.12,81.7,76.9,0.380,637679.3,637679.3,27362,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232838,1672227.00
02/27/2017 17:00,2,2.672,ACTIVE,216.22,349.56,59.970,1488232803,"201051344000983","219011344069620",30.89,19.00,0,337.54,379.02,83.7,78.8,0.389,629159.1,629159.1,27562,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232839,1672228.00
02/27/2017 17:00,2,2.596,ACTIVE,216.45,348.96,59.970,1488232803,"201051344001158","219011344069620",30.93,15.30,0,337.84,379.02,81.3,76.6,0.380,617146.2,617146.2,27920,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232840,1672229.00
02/27/2017 17:00,2,2.611,ACTIVE,216.67,350.17,59.970,1488232803,"201051344000576","219011344069620",30.67,17.50,0,338.44,381.12,81.1,76.4,0.367,628973.0,628973.0,27434,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232841,1672230.00
02/27/2017 17:00,2,2.389,ACTIVE,213.29,349.56,59.986,1488232803,"274151322000087","219011344069620",30.26,31.00,0,330.33,376.31,73.1,68.7,0.486,829678.3,829678.3,27793,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488232841,1672231.00
02/27/2017 17:15,2,1.682,ACTIVE,215.77,354.67,59.959,1488233703,"201051344000645","219011344069620",31.57,17.50,0,321.61,395.55,53.8,50.0,0.442,628391.2,628391.2,27473,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233704,1672232.00
02/27/2017 17:15,2,1.094,ACTIVE,212.61,357.68,59.901,1488233703,"274151322000085","219011344069620",32.72,18.00,0,345.96,380.82,36.2,33.0,0.243,855953.6,855953.6,27505,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233705,1672233.00
02/27/2017 17:15,2,1.820,ACTIVE,215.77,357.08,59.954,1488233703,"201051344000633","219011344069620",30.81,14.30,0,320.11,394.35,56.8,52.9,0.477,616178.9,616178.9,28019,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233706,1672234.00
02/27/2017 17:15,2,1.793,ACTIVE,215.54,355.28,59.959,1488233703,"201051344000469","219011344069620",30.89,13.70,0,336.64,402.77,56.1,52.3,0.464,618969.0,618969.0,27984,0,0,0,L,1122011218,0,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233707,1672235.00
02/27/2017 17:15,2,1.648,ACTIVE,213.74,350.47,59.922,1488233703,"201051344000646","219011344069620",30.65,14.00,0,330.93,388.64,51.2,47.5,0.424,614254.5,614254.5,27883,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233708,1672236.00
02/27/2017 17:15,2,1.660,ACTIVE,212.61,343.85,59.949,1488233703,"274151322000052","219011344069620",30.83,19.80,0,328.52,378.42,51.8,48.1,0.358,886069.7,886069.7,27264,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233709,1672237.00
02/27/2017 17:15,2,1.764,ACTIVE,213.96,351.67,59.986,1488233703,"201051344000585","219011344069620",30.83,15.00,0,321.91,387.44,55.1,51.3,0.442,624757.6,624757.6,28042,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233710,1672238.00
02/27/2017 17:15,2,1.502,ACTIVE,213.74,344.76,59.959,1488233703,"201051344001230","219011344069620",21.09,10.30,0,331.23,368.20,32.1,29.0,0.252,617245.9,617245.9,27743,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233711,1672239.00
02/27/2017 17:15,2,0.139,ALERT,214.41,302.68,59.965,1488233703,"201051344000582","219011344069620",22.30,12.00,0,300.27,340.85,3.2,1.1,0.000,608953.2,608953.2,27941,0,0,0,L,1122011218,0,122.91,122.46,0002,10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233713,1672240.00
02/27/2017 17:15,2,1.604,ACTIVE,213.74,349.26,59.944,1488233703,"201051344000955","219011344069620",31.21,17.50,0,333.33,390.44,50.7,47.0,0.424,625451.8,625451.8,27845,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233714,1672241.00
02/27/2017 17:15,2,1.080,ACTIVE,212.38,449.05,59.917,1488233703,"274151322000094","219011344069620",41.73,21.80,0,333.93,476.41,45.4,41.9,0.301,728905.8,728905.8,28254,0,0,0,L,1151911521,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233715,1672242.00
02/27/2017 17:15,2,1.836,ACTIVE,215.54,356.78,59.981,1488233703,"201051344000579","219011344069620",31.31,12.30,0,321.61,395.25,58.3,54.3,0.473,635252.1,635252.1,27811,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233716,1672243.00
02/27/2017 17:15,2,0.705,ACTIVE,213.74,339.95,59.954,1488233703,"201051344000890","219011344069620",22.68,10.70,0,329.73,361.89,16.1,13.6,0.106,621067.8,621067.8,27963,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233716,1672244.00
02/27/2017 17:15,2,1.627,ACTIVE,214.19,345.66,59.970,1488233703,"201051344000438","219011344069620",20.54,15.00,0,332.73,372.11,33.9,30.7,0.270,622364.9,622364.9,27932,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233717,1672245.00
02/27/2017 17:15,2,0.225,ALERT,214.19,301.47,60.007,1488233703,"201051344000417","219011344069620",21.89,11.00,0,298.47,360.08,5.0,2.9,0.000,602077.8,602077.8,28197,0,0,0,L,1122011218,0,122.68,122.01,0002,9,0,0,0,0,0,0,9,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233719,1672246.00
02/27/2017 17:15,2,1.676,ACTIVE,212.61,345.96,59.954,1488233703,"274151322000083","219011344069620",30.71,18.30,0,328.52,378.12,52.1,48.3,0.367,877499.0,877499.0,27318,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233720,1672247.00
02/27/2017 17:15,2,1.758,ACTIVE,213.29,347.16,59.981,1488233703,"274151322000076","219011344069620",31.27,21.50,0,330.33,377.82,55.7,51.9,0.389,935043.8,935043.8,27417,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233721,1672248.00
02/27/2017 17:15,2,1.787,ACTIVE,215.09,354.37,59.938,1488233703,"201051344000868","219011344069620",30.73,13.30,0,319.81,402.46,55.7,51.8,0.446,617621.4,617621.4,28012,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233722,1672249.00
02/27/2017 17:15,2,1.783,ACTIVE,212.16,347.16,59.933,1488233703,"274151322000095","219011344069620",31.09,21.30,0,329.43,377.82,56.2,52.3,0.376,925939.8,925939.8,27534,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233723,1672250.00
02/27/2017 17:15,2,0.717,ACTIVE,215.32,346.26,59.996,1488233703,"201051344000988","219011344069620",22.52,12.30,0,335.74,357.98,16.3,13.8,0.115,575416.8,575416.8,28041,0,0,0,L,1122011218,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233724,1672251.00
02/27/2017 17:15,2,0.707,ALERT,213.74,340.25,59.970,1488233703,"201051344001025","219011344069620",22.19,12.00,0,299.07,351.97,16.0,13.5,0.106,621840.4,621840.4,28138,0,0,0,L,1122011218,0,122.68,122.01,0002,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233726,1672252.00
02/27/2017 17:15,2,1.816,ACTIVE,215.32,354.37,59.975,1488233703,"201051344000458","219011344069620",31.15,17.50,0,322.21,394.95,57.4,53.4,0.477,628188.7,628188.7,27629,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233726,1672253.00
02/27/2017 17:15,2,1.797,ACTIVE,216.00,356.78,59.938,1488233703,"201051344000853","219011344069620",30.97,16.70,0,323.11,396.45,56.3,52.4,0.460,628165.6,628165.6,27470,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233727,1672254.00
02/27/2017 17:15,2,1.105,ACTIVE,213.96,344.45,59.975,1488233703,"201051344000685","219011344069620",22.28,12.00,0,332.43,367.60,24.9,22.1,0.199,622135.8,622135.8,27810,0,0,0,L,1122011218,0,123.59,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233728,1672255.00
02/27/2017 17:15,2,0.227,ACTIVE,214.19,339.04,59.970,1488233703,"201051344000917","219011344069620",30.67,12.70,0,334.84,379.32,7.1,4.9,0.018,619327.9,619327.9,27798,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233729,1672256.00
02/27/2017 17:15,2,1.637,ACTIVE,213.96,346.26,59.970,1488233703,"201051344001145","219011344069620",20.57,11.70,0,333.03,373.61,34.1,31.0,0.270,626310.6,626310.6,27642,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233730,1672257.00
02/27/2017 17:15,2,0.605,ACTIVE,214.19,340.85,59.949,1488233703,"201051344000651","219011344069620",22.72,13.00,0,333.03,347.76,13.9,11.5,0.093,616865.3,616865.3,28009,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233731,1672258.00
02/27/2017 17:15,2,1.572,ACTIVE,212.16,343.25,59.981,1488233703,"274151322000088","219011344069620",30.14,19.30,0,331.83,376.62,48.0,44.4,0.318,840526.1,840526.1,27546,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233732,1672259.00
02/27/2017 17:15,2,1.037,ACTIVE,213.51,456.27,59.981,1488233703,"274151322000068","219011344069620",42.72,22.80,0,334.84,482.42,45.9,42.4,0.309,729715.1,729715.1,28155,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233733,1672260.00
02/27/2017 17:15,2,1.617,ACTIVE,213.74,348.96,59.970,1488233703,"201051344001135","219011344069620",31.05,17.50,0,330.33,389.54,50.9,47.2,0.415,612882.4,612882.4,28035,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233734,1672261.00
02/27/2017 17:15,2,1.770,ACTIVE,214.64,354.37,59.981,1488233703,"201051344000594","219011344069620",31.61,12.70,0,318.61,390.44,56.7,52.8,0.455,630284.8,630284.8,27886,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233734,1672262.00
02/27/2017 17:15,2,0.178,ACTIVE,213.96,338.14,59.986,1488233703,"201051344001203","219011344069620",27.35,10.00,0,322.21,352.87,4.9,2.8,0.004,620433.5,620433.5,28071,0,0,0,L,1122011218,0,123.36,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233735,1672263.00
02/27/2017 17:15,2,1.611,ACTIVE,212.38,342.65,59.981,1488233703,"274151322000054","219011344069620",29.98,20.70,0,331.83,378.12,48.8,45.2,0.327,857953.6,857953.6,27449,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233736,1672264.00
02/27/2017 17:15,2,1.736,ACTIVE,215.32,354.07,59.981,1488233703,"201051344000867","219011344069620",30.97,12.00,0,337.84,404.87,54.4,50.6,0.433,616673.1,616673.1,28047,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233737,1672265.00
02/27/2017 17:15,2,1.086,ACTIVE,213.74,343.25,59.991,1488233703,"201051344001093","219011344069620",22.34,11.70,0,333.03,357.08,24.5,21.8,0.181,618153.3,618153.3,27899,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233738,1672266.00
02/27/2017 17:15,2,1.533,ACTIVE,215.32,353.47,59.981,1488233703,"201051344000900","219011344069620",31.51,15.80,0,319.21,393.75,48.9,45.3,0.393,636231.0,636231.0,27385,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233739,1672267.00
02/27/2017 17:15,2,1.729,ACTIVE,215.32,354.67,59.975,1488233703,"201051344000648","219011344069620",31.17,14.70,0,319.51,394.95,54.6,50.8,0.442,626224.3,626224.3,27462,0,0,0,L,1122011218,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233740,1672268.00
02/27/2017 17:15,2,1.758,ACTIVE,215.32,354.67,59.981,1488233703,"201051344000569","219011344069620",30.87,17.30,0,320.71,392.85,55.0,51.1,0.451,637697.1,637697.1,27363,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233741,1672269.00
02/27/2017 17:15,2,1.787,ACTIVE,215.32,355.28,59.986,1488233703,"201051344000983","219011344069620",31.01,17.30,0,319.81,393.15,56.1,52.3,0.468,629177.4,629177.4,27563,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233742,1672270.00
02/27/2017 17:15,2,1.756,ACTIVE,215.32,354.67,59.986,1488233703,"201051344001158","219011344069620",30.61,13.70,0,320.11,394.35,54.5,50.7,0.446,617163.9,617163.9,27921,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233743,1672271.00
02/27/2017 17:15,2,1.523,ACTIVE,215.54,354.37,60.023,1488233703,"201051344000576","219011344069620",31.35,16.00,0,319.21,396.15,48.4,44.8,0.389,628990.4,628990.4,27435,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233744,1672272.00
02/27/2017 17:15,2,1.582,ACTIVE,212.61,351.97,59.975,1488233703,"274151322000087","219011344069620",30.49,28.30,0,332.73,376.31,48.9,45.3,0.309,829694.2,829694.2,27794,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488233744,1672273.00
02/27/2017 17:30,2,0.801,ACTIVE,214.87,347.46,59.996,1488234603,"201051344000645","219011344069620",31.75,15.00,0,336.34,378.72,25.8,23.0,0.186,628400.4,628400.4,27474,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234604,1672274.00
02/27/2017 17:30,2,0.656,ACTIVE,212.38,354.97,60.012,1488234603,"274151322000085","219011344069620",32.52,16.70,0,330.63,370.90,21.6,19.0,0.128,855960.2,855960.2,27506,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234605,1672275.00
02/27/2017 17:30,2,0.953,ACTIVE,214.87,347.46,59.991,1488234603,"201051344000633","219011344069620",31.45,11.70,0,335.14,381.12,30.4,27.4,0.234,616188.8,616188.8,28020,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234606,1672276.00
02/27/2017 17:30,2,1.027,ACTIVE,214.64,347.76,60.028,1488234603,"201051344000469","219011344069620",31.15,11.30,0,335.74,379.32,32.5,29.4,0.252,618979.2,618979.2,27985,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234607,1672277.00
02/27/2017 17:30,2,0.959,ACTIVE,213.29,343.25,59.996,1488234603,"201051344000646","219011344069620",30.87,11.70,0,331.53,373.01,30.1,27.1,0.230,614263.8,614263.8,27884,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234608,1672278.00
02/27/2017 17:30,2,0.941,ACTIVE,211.93,340.25,59.986,1488234603,"274151322000052","219011344069620",30.69,17.00,0,332.43,363.69,29.3,26.3,0.194,886079.0,886079.0,27265,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234609,1672279.00
02/27/2017 17:30,2,1.025,ACTIVE,213.51,345.66,59.975,1488234603,"201051344000585","219011344069620",31.33,12.70,0,331.83,374.51,32.6,29.6,0.247,624767.7,624767.7,28043,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234610,1672280.00
02/27/2017 17:30,2,0.861,ACTIVE,213.29,340.25,59.981,1488234603,"201051344001230","219011344069620",20.69,8.50,0,331.53,360.08,18.1,15.5,0.128,617251.4,617251.4,27744,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234611,1672281.00
02/27/2017 17:30,2,0.121,ALERT,213.96,301.47,59.981,1488234603,"201051344000582","219011344069620",12.09,10.00,0,299.07,318.30,1.5,0.0,0.000,608953.4,608953.4,27943,0,0,0,L,1122011218,0,122.68,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1488234612,1672282.00
02/27/2017 17:30,2,0.947,ACTIVE,213.06,345.66,59.959,1488234603,"201051344000955","219011344069620",31.35,15.00,0,332.43,373.61,30.1,27.2,0.230,625461.1,625461.1,27846,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234613,1672283.00
02/27/2017 17:30,2,0.629,ACTIVE,212.16,426.51,59.975,1488234603,"274151322000094","219011344069620",40.26,19.30,0,332.13,469.79,25.6,22.8,0.164,728913.9,728913.9,28255,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234614,1672284.00
02/27/2017 17:30,2,1.053,ACTIVE,214.64,353.77,59.975,1488234603,"201051344000579","219011344069620",32.16,9.70,0,336.34,380.22,34.3,31.2,0.261,635262.7,635262.7,27812,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234615,1672285.00
02/27/2017 17:30,2,0.484,ACTIVE,213.29,337.54,60.034,1488234603,"201051344000890","219011344069620",23.04,9.30,0,331.53,349.56,11.4,9.0,0.062,621070.8,621070.8,27964,0,0,0,L,1122011218,0,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234616,1672286.00
02/27/2017 17:30,2,0.941,ACTIVE,213.74,350.77,60.018,1488234603,"201051344000438","219011344069620",31.95,13.00,0,333.33,381.73,30.5,27.5,0.230,622373.7,622373.7,27933,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234617,1672287.00
02/27/2017 17:30,2,0.186,ACTIVE,213.51,299.67,59.981,1488234603,"201051344000417","219011344069620",19.80,9.30,0,298.17,302.98,3.7,1.7,0.000,602078.4,602078.4,28199,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234618,1672288.00
02/27/2017 17:30,2,0.961,ACTIVE,212.16,342.65,59.949,1488234603,"274151322000083","219011344069620",30.73,15.80,0,332.43,363.69,29.9,27.0,0.199,877508.2,877508.2,27319,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234619,1672289.00
02/27/2017 17:30,2,1.008,ACTIVE,212.83,346.56,59.991,1488234603,"274151322000076","219011344069620",31.45,18.00,0,333.63,367.30,32.1,29.1,0.221,935053.8,935053.8,27418,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234619,1672290.00
02/27/2017 17:30,2,0.904,ACTIVE,214.19,347.16,59.986,1488234603,"201051344000868","219011344069620",31.55,11.00,0,334.84,378.42,28.9,25.9,0.208,617630.8,617630.8,28013,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234620,1672291.00
02/27/2017 17:30,2,1.035,ACTIVE,212.16,346.26,59.944,1488234603,"274151322000095","219011344069620",30.97,17.80,0,332.43,366.40,32.5,29.4,0.217,925949.9,925949.9,27535,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234621,1672292.00
02/27/2017 17:30,2,0.506,ACTIVE,214.19,342.95,59.944,1488234603,"201051344000988","219011344069620",22.50,10.70,0,334.84,355.88,11.5,9.2,0.080,575419.7,575419.7,28042,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234622,1672293.00
02/27/2017 17:30,2,0.562,ACTIVE,213.51,337.54,59.981,1488234603,"201051344001025","219011344069620",22.28,10.70,0,332.73,350.17,12.8,10.4,0.084,621843.5,621843.5,28140,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234623,1672294.00
02/27/2017 17:30,2,1.061,ACTIVE,214.41,347.76,59.975,1488234603,"201051344000458","219011344069620",31.69,14.70,0,335.44,379.92,34.0,30.9,0.270,628199.1,628199.1,27630,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234624,1672295.00
02/27/2017 17:30,2,1.094,ACTIVE,215.09,348.66,59.965,1488234603,"201051344000853","219011344069620",30.91,13.70,0,336.34,380.22,34.3,31.2,0.265,628175.9,628175.9,27471,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234625,1672296.00
02/27/2017 17:30,2,0.711,ACTIVE,213.96,340.85,59.991,1488234603,"201051344000685","219011344069620",21.81,10.00,0,333.03,356.48,15.7,13.3,0.115,622140.2,622140.2,27811,0,0,0,L,1122011218,0,123.59,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234626,1672297.00
02/27/2017 17:30,2,0.217,ACTIVE,213.74,337.54,59.986,1488234603,"201051344000917","219011344069620",25.27,11.30,0,331.83,347.76,5.6,3.4,0.004,619328.9,619328.9,27799,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234627,1672298.00
02/27/2017 17:30,2,0.988,ACTIVE,213.74,341.15,59.975,1488234603,"201051344001145","219011344069620",20.52,9.00,0,333.93,361.89,20.5,17.9,0.150,626316.6,626316.6,27643,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234628,1672299.00
02/27/2017 17:30,2,0.465,ACTIVE,213.74,338.44,59.981,1488234603,"201051344000651","219011344069620",22.84,11.00,0,333.03,348.36,10.8,8.5,0.053,616867.9,616867.9,28010,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234629,1672300.00
02/27/2017 17:30,2,0.930,ACTIVE,212.38,345.06,60.002,1488234603,"274151322000088","219011344069620",30.10,17.00,0,333.33,361.59,28.3,25.4,0.186,840534.6,840534.6,27547,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234630,1672301.00
02/27/2017 17:30,2,0.689,ACTIVE,213.06,430.42,59.981,1488234603,"274151322000068","219011344069620",40.26,20.70,0,333.03,467.09,28.1,25.2,0.177,729723.5,729723.5,28156,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234631,1672302.00
02/27/2017 17:30,2,1.012,ACTIVE,213.29,343.25,59.981,1488234603,"201051344001135","219011344069620",31.11,15.00,0,331.83,371.21,31.9,28.8,0.247,612891.8,612891.8,28036,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234632,1672303.00
02/27/2017 17:30,2,0.973,ACTIVE,214.19,356.18,59.981,1488234603,"201051344000594","219011344069620",32.36,10.30,0,335.14,379.92,31.9,28.9,0.234,630294.8,630294.8,27887,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234633,1672304.00
02/27/2017 17:30,2,0.158,ALERT,213.06,299.67,59.981,1488234603,"201051344001203","219011344069620",20.42,7.70,0,298.77,346.86,3.3,1.3,0.000,620434.0,620434.0,28072,0,0,0,L,1122011218,0,122.91,121.33,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234635,1672305.00
02/27/2017 17:30,2,0.979,ACTIVE,212.16,346.26,59.986,1488234603,"274151322000054","219011344069620",30.06,18.00,0,332.73,363.09,29.8,26.8,0.194,857962.4,857962.4,27450,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234636,1672306.00
02/27/2017 17:30,2,0.980,ACTIVE,214.64,347.46,59.965,1488234603,"201051344000867","219011344069620",31.59,10.30,0,335.14,376.62,31.4,28.4,0.234,616682.6,616682.6,28048,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234637,1672307.00
02/27/2017 17:30,2,0.678,ACTIVE,213.51,339.65,59.986,1488234603,"201051344001093","219011344069620",22.19,9.70,0,333.03,355.28,15.3,12.8,0.097,618157.5,618157.5,27900,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234638,1672308.00
02/27/2017 17:30,2,0.855,ACTIVE,214.41,355.28,59.991,1488234603,"201051344000900","219011344069620",32.40,13.30,0,334.84,375.11,28.0,25.1,0.217,636239.5,636239.5,27386,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234638,1672309.00
02/27/2017 17:30,2,0.844,ACTIVE,214.64,347.76,59.991,1488234603,"201051344000648","219011344069620",31.81,12.00,0,335.74,377.22,27.2,24.3,0.199,626233.5,626233.5,27463,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234639,1672310.00
02/27/2017 17:30,2,1.115,ACTIVE,214.64,347.76,59.996,1488234603,"201051344000569","219011344069620",30.83,14.30,0,336.04,377.22,34.9,31.7,0.270,637707.2,637707.2,27364,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234640,1672311.00
02/27/2017 17:30,2,1.107,ACTIVE,214.64,347.76,59.996,1488234603,"201051344000983","219011344069620",31.43,14.30,0,335.74,378.72,35.3,32.1,0.278,629187.7,629187.7,27564,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234641,1672312.00
02/27/2017 17:30,2,1.088,ACTIVE,214.64,347.76,59.986,1488234603,"201051344001158","219011344069620",31.07,11.00,0,335.44,378.12,34.2,31.1,0.274,617173.9,617173.9,27922,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234642,1672313.00
02/27/2017 17:30,2,0.854,ACTIVE,215.09,352.87,59.991,1488234603,"201051344000576","219011344069620",32.22,13.00,0,336.64,375.11,27.9,25.0,0.203,628999.1,628999.1,27436,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234643,1672314.00
02/27/2017 17:30,2,0.975,ACTIVE,212.38,342.95,59.975,1488234603,"274151322000087","219011344069620",30.53,24.80,0,332.43,360.99,30.1,27.2,0.194,829703.0,829703.0,27795,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488234644,1672315.00
02/27/2017 17:45,2,0.596,ACTIVE,214.41,342.65,59.981,1488235503,"201051344000645","219011344069620",31.37,12.30,0,335.74,376.92,19.0,16.4,0.128,628406.5,628406.5,27475,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235504,1672316.00
02/27/2017 17:45,2,0.557,ACTIVE,212.38,351.67,59.954,1488235503,"274151322000085","219011344069620",32.20,15.00,0,334.24,373.01,18.2,15.7,0.110,855966.1,855966.1,27507,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235505,1672317.00
02/27/2017 17:45,2,0.627,ACTIVE,214.41,348.96,59.981,1488235503,"201051344000633","219011344069620",31.97,9.70,0,335.44,379.62,20.4,17.8,0.137,616195.3,616195.3,28021,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235506,1672318.00
02/27/2017 17:45,2,0.725,ACTIVE,214.19,351.07,59.981,1488235503,"201051344000469","219011344069620",32.12,9.30,0,334.24,375.71,23.6,20.9,0.168,618987.2,618987.2,27986,0,0,0,L,1122011218,0,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235507,1672319.00
02/27/2017 17:45,2,0.906,ACTIVE,213.29,343.85,59.975,1488235503,"201051344000646","219011344069620",31.17,10.00,0,331.53,371.51,28.7,25.7,0.212,614272.1,614272.1,27885,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235508,1672320.00
02/27/2017 17:45,2,0.842,ACTIVE,211.93,338.14,59.970,1488235503,"274151322000052","219011344069620",31.07,15.00,0,331.23,361.29,26.5,23.7,0.164,886086.9,886086.9,27266,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235509,1672321.00
02/27/2017 17:45,2,0.992,ACTIVE,213.74,347.76,59.991,1488235503,"201051344000585","219011344069620",31.59,10.70,0,332.43,373.31,31.8,28.8,0.239,624776.8,624776.8,28044,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235510,1672322.00
02/27/2017 17:45,2,0.527,ACTIVE,213.29,337.24,59.970,1488235503,"201051344001230","219011344069620",21.37,7.00,0,330.63,351.97,11.4,9.1,0.071,617255.5,617255.5,27745,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235511,1672323.00
02/27/2017 17:45,2,0.076,ALERT,213.74,300.87,59.970,1488235503,"201051344000582","219011344069620",32.30,7.70,0,299.07,318.30,2.5,0.5,0.000,608953.4,608953.4,27945,0,0,0,L,1122011218,0,122.46,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1488235513,1672324.00
02/27/2017 17:45,2,0.875,ACTIVE,213.06,345.66,59.981,1488235503,"201051344000955","219011344069620",31.41,12.70,0,332.13,373.31,27.9,25.0,0.208,625469.1,625469.1,27847,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235514,1672325.00
02/27/2017 17:45,2,0.480,ACTIVE,212.38,434.93,59.986,1488235503,"274151322000094","219011344069620",41.01,17.30,0,332.13,458.37,20.0,17.4,0.124,728920.7,728920.7,28256,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235515,1672326.00
02/27/2017 17:45,2,0.660,ACTIVE,213.96,362.79,60.018,1488235503,"201051344000579","219011344069620",33.50,7.70,0,334.54,382.03,22.5,19.8,0.146,635271.6,635271.6,27813,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235515,1672327.00
02/27/2017 17:45,2,0.416,ACTIVE,213.29,336.94,59.986,1488235503,"201051344000890","219011344069620",22.22,7.70,0,330.63,346.26,9.4,7.1,0.040,621073.5,621073.5,27965,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235516,1672328.00
02/27/2017 17:45,2,0.812,ACTIVE,213.51,354.67,59.996,1488235503,"201051344000438","219011344069620",32.44,11.00,0,333.33,380.22,26.8,23.9,0.190,622381.8,622381.8,27934,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235517,1672329.00
02/27/2017 17:45,2,0.180,ACTIVE,213.29,299.07,59.986,1488235503,"201051344000417","219011344069620",17.12,7.00,0,297.87,301.77,3.1,1.1,0.000,602078.8,602078.8,28200,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235518,1672330.00
02/27/2017 17:45,2,0.752,ACTIVE,212.16,340.55,60.012,1488235503,"274151322000083","219011344069620",31.23,13.70,0,332.73,363.39,23.8,21.0,0.155,877516.3,877516.3,27320,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235519,1672331.00
02/27/2017 17:45,2,0.877,ACTIVE,212.61,347.46,59.949,1488235503,"274151322000076","219011344069620",31.79,15.80,0,334.24,369.10,28.2,25.3,0.186,935062.4,935062.4,27419,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235520,1672332.00
02/27/2017 17:45,2,0.600,ACTIVE,213.51,341.15,59.981,1488235503,"201051344000868","219011344069620",31.29,9.00,0,334.54,378.72,19.1,16.5,0.124,617637.0,617637.0,28014,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235521,1672333.00
02/27/2017 17:45,2,0.787,ACTIVE,212.16,342.05,59.986,1488235503,"274151322000095","219011344069620",31.47,15.50,0,332.43,368.80,25.1,22.3,0.159,925958.7,925958.7,27536,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235522,1672334.00
02/27/2017 17:45,2,0.350,ACTIVE,213.51,339.95,59.975,1488235503,"201051344000988","219011344069620",22.38,9.00,0,333.03,352.27,8.0,5.7,0.040,575422.2,575422.2,28043,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235523,1672335.00
02/27/2017 17:45,2,0.529,ACTIVE,213.06,336.94,59.981,1488235503,"201051344001025","219011344069620",22.11,9.00,0,331.53,348.06,11.9,9.6,0.075,621846.5,621846.5,28141,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235524,1672336.00
02/27/2017 17:45,2,0.701,ACTIVE,213.74,345.36,59.991,1488235503,"201051344000458","219011344069620",31.61,12.00,0,334.24,378.42,22.4,19.7,0.155,628207.1,628207.1,27631,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235525,1672337.00
02/27/2017 17:45,2,0.670,ACTIVE,214.19,343.25,60.012,1488235503,"201051344000853","219011344069620",30.85,11.00,0,336.04,381.73,21.0,18.3,0.146,628183.1,628183.1,27472,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235525,1672338.00
02/27/2017 17:45,2,0.641,ACTIVE,213.51,339.95,59.991,1488235503,"201051344000685","219011344069620",21.39,8.00,0,332.13,352.87,13.9,11.5,0.097,622144.3,622144.3,27812,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235526,1672339.00
02/27/2017 17:45,2,0.260,ALERT,213.51,337.54,59.986,1488235503,"201051344000917","219011344069620",21.99,9.70,0,296.36,344.76,5.8,3.7,0.022,619329.8,619329.8,27800,0,0,0,L,1122011218,0,122.46,122.01,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235528,1672340.00
02/27/2017 17:45,2,0.637,ACTIVE,213.51,339.04,60.012,1488235503,"201051344001145","219011344069620",21.51,7.00,0,332.73,355.88,13.9,11.5,0.093,626321.4,626321.4,27644,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235529,1672341.00
02/27/2017 17:45,2,0.385,ACTIVE,213.51,337.84,59.981,1488235503,"201051344000651","219011344069620",22.13,9.00,0,332.73,345.06,8.7,6.4,0.040,616870.0,616870.0,28011,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235530,1672342.00
02/27/2017 17:45,2,0.783,ACTIVE,211.70,341.75,59.981,1488235503,"274151322000088","219011344069620",30.04,15.00,0,329.13,357.38,23.9,21.1,0.155,840541.9,840541.9,27548,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235531,1672343.00
02/27/2017 17:45,2,0.539,ACTIVE,212.61,448.15,59.975,1488235503,"274151322000068","219011344069620",42.40,19.00,0,334.84,461.08,23.2,20.5,0.137,729730.7,729730.7,28157,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235532,1672344.00
02/27/2017 17:45,2,0.900,ACTIVE,213.06,343.55,59.938,1488235503,"201051344001135","219011344069620",31.21,12.30,0,330.33,371.51,28.5,25.6,0.217,612900.1,612900.1,28037,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235533,1672345.00
02/27/2017 17:45,2,0.648,ACTIVE,213.29,351.07,60.018,1488235503,"201051344000594","219011344069620",32.18,8.00,0,333.03,379.62,21.2,18.6,0.146,630301.5,630301.5,27888,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235534,1672346.00
02/27/2017 17:45,2,0.141,ACTIVE,213.29,299.67,60.023,1488235503,"201051344001203","219011344069620",18.65,6.00,0,298.47,304.18,2.7,0.6,0.000,620434.3,620434.3,28074,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235535,1672347.00
02/27/2017 17:45,2,0.787,ACTIVE,211.93,340.25,59.975,1488235503,"274151322000054","219011344069620",31.11,15.80,0,333.03,358.88,24.8,22.0,0.164,857970.1,857970.1,27451,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235536,1672348.00
02/27/2017 17:45,2,0.604,ACTIVE,213.96,340.55,60.028,1488235503,"201051344000867","219011344069620",30.93,9.00,0,333.63,378.42,18.9,16.3,0.119,616688.8,616688.8,28049,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235536,1672349.00
02/27/2017 17:45,2,0.469,ACTIVE,213.06,337.54,59.975,1488235503,"201051344001093","219011344069620",20.81,8.00,0,331.83,347.76,9.9,7.6,0.044,618160.4,618160.4,27901,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235537,1672350.00
02/27/2017 17:45,2,0.549,ACTIVE,213.51,346.26,59.996,1488235503,"201051344000900","219011344069620",31.65,10.70,0,335.14,369.40,17.7,15.1,0.133,636245.1,636245.1,27387,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235538,1672351.00
02/27/2017 17:45,2,0.615,ACTIVE,213.74,342.35,59.965,1488235503,"201051344000648","219011344069620",31.15,9.70,0,335.14,382.03,19.4,16.8,0.128,626239.7,626239.7,27464,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235539,1672352.00
02/27/2017 17:45,2,0.676,ACTIVE,213.74,342.35,59.986,1488235503,"201051344000569","219011344069620",30.77,11.70,0,334.24,379.62,21.1,18.4,0.141,637714.0,637714.0,27365,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235540,1672353.00
02/27/2017 17:45,2,0.678,ACTIVE,213.74,341.45,59.975,1488235503,"201051344000983","219011344069620",31.01,11.30,0,333.93,381.73,21.3,18.7,0.150,629195.3,629195.3,27565,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235541,1672354.00
02/27/2017 17:45,2,0.617,ACTIVE,213.96,356.78,59.991,1488235503,"201051344001158","219011344069620",32.84,8.50,0,334.84,376.62,20.6,17.9,0.141,617182.0,617182.0,27923,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235542,1672355.00
