ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 17:45,2,0.580,ACTIVE,214.19,346.56,59.991,1488235503,"201051344000576","219011344069620",31.77,10.30,0,336.64,372.11,18.7,16.1,0.119,629005.1,629005.1,27437,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235543,1672356.00
02/27/2017 17:45,2,0.711,ACTIVE,212.16,339.34,59.970,1488235503,"274151322000087","219011344069620",30.10,21.80,0,332.73,358.28,21.6,19.0,0.137,829710.6,829710.6,27796,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488235544,1672357.00
02/27/2017 18:00,2,0.459,ACTIVE,214.19,340.55,60.012,1488236403,"201051344000645","219011344069620",29.76,9.70,0,334.54,354.07,13.9,11.5,0.075,628409.7,628409.7,27476,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236404,1672358.00
02/27/2017 18:00,2,0.260,ACTIVE,212.16,336.04,60.018,1488236403,"274151322000085","219011344069620",30.32,12.70,0,333.33,358.58,8.0,5.8,0.040,855968.3,855968.3,27508,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236405,1672359.00
02/27/2017 18:00,2,0.420,ACTIVE,214.41,341.75,60.007,1488236403,"201051344000633","219011344069620",30.10,7.30,0,335.14,361.29,12.8,10.5,0.071,616198.3,616198.3,28022,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236406,1672360.00
02/27/2017 18:00,2,0.471,ACTIVE,213.96,343.85,60.012,1488236403,"201051344000469","219011344069620",31.59,6.70,0,333.03,364.59,15.1,12.6,0.084,618990.9,618990.9,27987,0,0,0,L,1122011218,0,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236407,1672361.00
02/27/2017 18:00,2,0.420,ACTIVE,213.29,337.84,60.018,1488236403,"201051344000646","219011344069620",30.38,7.70,0,330.33,361.89,12.9,10.6,0.071,614276.2,614276.2,27886,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236407,1672362.00
02/27/2017 18:00,2,0.363,ACTIVE,211.93,335.44,60.018,1488236403,"274151322000052","219011344069620",29.70,12.30,0,329.73,351.97,10.9,8.6,0.044,886090.7,886090.7,27267,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236408,1672363.00
02/27/2017 18:00,2,0.473,ACTIVE,213.51,338.74,60.039,1488236403,"201051344000585","219011344069620",30.83,8.50,0,331.23,363.39,14.8,12.3,0.084,624781.2,624781.2,28045,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236410,1672364.00
02/27/2017 18:00,2,0.365,ACTIVE,213.06,336.34,60.018,1488236403,"201051344001230","219011344069620",19.60,5.00,0,329.73,343.85,7.2,5.1,0.031,617257.3,617257.3,27746,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236410,1672365.00
02/27/2017 18:00,2,0.000,ALERT,213.51,300.57,59.970,1488236403,"201051344000582","219011344069620",0.00,5.50,0,298.17,314.70,0.0,0.0,0.000,608953.5,608953.5,27947,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488236412,1672366.00
02/27/2017 18:00,2,0.420,ACTIVE,212.83,337.24,60.018,1488236403,"201051344000955","219011344069620",30.85,10.00,0,330.93,360.69,13.1,10.8,0.071,625473.3,625473.3,27848,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236413,1672367.00
02/27/2017 18:00,2,0.211,ACTIVE,212.16,410.58,60.028,1488236403,"274151322000094","219011344069620",38.78,14.70,0,333.63,449.05,8.3,6.1,0.044,728923.2,728923.2,28257,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236414,1672368.00
02/27/2017 18:00,2,0.504,ACTIVE,213.96,339.65,60.023,1488236403,"201051344000579","219011344069620",31.07,6.00,0,333.63,371.81,15.8,13.4,0.084,635275.5,635275.5,27814,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236415,1672369.00
02/27/2017 18:00,2,0.283,ACTIVE,213.06,335.74,60.023,1488236403,"201051344000890","219011344069620",21.63,6.00,0,330.63,342.95,6.2,4.1,0.013,621074.9,621074.9,27966,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236416,1672370.00
02/27/2017 18:00,2,0.398,ACTIVE,213.29,339.04,60.018,1488236403,"201051344000438","219011344069620",31.25,8.50,0,332.43,367.60,12.7,10.3,0.057,622385.6,622385.6,27935,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236417,1672371.00
02/27/2017 18:00,2,0.129,ALERT,213.29,299.37,60.023,1488236403,"201051344000417","219011344069620",22.13,5.50,0,297.26,301.17,2.9,0.9,0.000,602079.0,602079.0,28201,0,0,0,L,1122011218,0,122.23,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488236419,1672372.00
02/27/2017 18:00,2,0.352,ACTIVE,212.38,336.94,60.018,1488236403,"274151322000083","219011344069620",29.82,11.00,0,330.03,351.67,10.7,8.4,0.062,877519.5,877519.5,27321,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236419,1672373.00
02/27/2017 18:00,2,0.363,ACTIVE,212.61,338.14,59.991,1488236403,"274151322000076","219011344069620",30.49,13.00,0,333.63,360.69,11.2,8.9,0.066,935066.3,935066.3,27420,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236420,1672374.00
02/27/2017 18:00,2,0.422,ACTIVE,213.74,339.65,60.012,1488236403,"201051344000868","219011344069620",29.88,7.00,0,331.83,355.28,12.8,10.4,0.071,617640.2,617640.2,28015,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236421,1672375.00
02/27/2017 18:00,2,0.357,ACTIVE,211.93,337.84,60.018,1488236403,"274151322000095","219011344069620",30.57,12.00,0,333.03,352.87,11.1,8.8,0.062,925962.0,925962.0,27537,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236422,1672376.00
02/27/2017 18:00,2,0.264,ACTIVE,213.74,339.65,60.023,1488236403,"201051344000988","219011344069620",21.77,6.70,0,332.13,345.66,5.9,3.7,0.027,575423.2,575423.2,28044,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236423,1672377.00
02/27/2017 18:00,2,0.275,ACTIVE,213.06,335.44,60.023,1488236403,"201051344001025","219011344069620",21.43,7.00,0,330.33,344.45,6.0,3.9,0.022,621847.8,621847.8,28142,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236424,1672378.00
02/27/2017 18:00,2,0.490,ACTIVE,213.96,341.15,60.018,1488236403,"201051344000458","219011344069620",31.43,9.70,0,333.93,358.88,15.7,13.2,0.093,628210.9,628210.9,27632,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236425,1672379.00
02/27/2017 18:00,2,0.496,ACTIVE,214.41,342.05,60.023,1488236403,"201051344000853","219011344069620",30.67,8.00,0,335.14,359.78,15.5,13.0,0.088,628186.7,628186.7,27473,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236426,1672380.00
02/27/2017 18:00,2,0.348,ACTIVE,213.51,337.54,60.023,1488236403,"201051344000685","219011344069620",20.71,6.00,0,330.93,347.46,7.3,5.1,0.035,622146.1,622146.1,27813,0,0,0,L,1122011218,0,123.36,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236427,1672381.00
02/27/2017 18:00,2,0.199,ACTIVE,213.51,336.64,60.023,1488236403,"201051344000917","219011344069620",21.95,8.00,0,327.92,343.25,4.5,2.4,0.004,619330.6,619330.6,27802,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236428,1672382.00
02/27/2017 18:00,2,0.367,ACTIVE,213.51,336.64,60.034,1488236403,"201051344001145","219011344069620",20.18,5.00,0,331.83,347.46,7.5,5.3,0.035,626323.2,626323.2,27645,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236429,1672383.00
02/27/2017 18:00,2,0.270,ACTIVE,213.29,336.04,60.023,1488236403,"201051344000651","219011344069620",21.69,6.70,0,332.13,342.95,5.9,3.8,0.018,616871.2,616871.2,28012,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236430,1672384.00
02/27/2017 18:00,2,0.318,ACTIVE,211.48,336.64,60.018,1488236403,"274151322000088","219011344069620",28.41,12.30,0,331.83,348.66,9.2,6.9,0.053,840545.0,840545.0,27549,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236430,1672385.00
02/27/2017 18:00,2,0.232,ACTIVE,212.83,423.50,60.023,1488236403,"274151322000068","219011344069620",40.16,16.70,0,334.24,458.07,9.4,7.2,0.044,729733.8,729733.8,28158,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236431,1672386.00
02/27/2017 18:00,2,0.434,ACTIVE,212.83,336.64,60.028,1488236403,"201051344001135","219011344069620",30.16,10.00,0,331.23,359.48,13.3,10.9,0.071,612904.1,612904.1,28038,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236432,1672387.00
02/27/2017 18:00,2,0.418,ACTIVE,213.51,339.65,59.975,1488236403,"201051344000594","219011344069620",30.45,6.30,0,333.03,362.49,12.9,10.5,0.066,630304.9,630304.9,27889,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236433,1672388.00
02/27/2017 18:00,2,0.070,ALERT,213.29,299.67,60.018,1488236403,"201051344001203","219011344069620",32.98,4.00,0,297.57,325.82,2.4,0.4,0.000,620434.4,620434.4,28075,0,0,0,L,1122011218,0,122.91,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488236435,1672389.00
02/27/2017 18:00,2,0.295,ACTIVE,211.93,336.64,60.012,1488236403,"274151322000054","219011344069620",30.47,13.70,0,329.73,358.28,9.2,6.9,0.049,857973.0,857973.0,27452,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236436,1672390.00
02/27/2017 18:00,2,0.402,ACTIVE,214.19,339.04,60.028,1488236403,"201051344000867","219011344069620",30.73,7.30,0,333.03,351.97,12.6,10.2,0.057,616691.8,616691.8,28050,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236437,1672391.00
02/27/2017 18:00,2,0.348,ACTIVE,213.29,337.24,60.034,1488236403,"201051344001093","219011344069620",21.11,6.30,0,330.63,342.95,7.5,5.3,0.018,618162.1,618162.1,27902,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236438,1672392.00
02/27/2017 18:00,2,0.398,ACTIVE,213.74,339.95,60.028,1488236403,"201051344000900","219011344069620",30.36,8.00,0,335.14,353.47,12.3,10.0,0.075,636248.0,636248.0,27388,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236439,1672393.00
02/27/2017 18:00,2,0.461,ACTIVE,213.96,340.25,60.023,1488236403,"201051344000648","219011344069620",30.77,7.00,0,333.63,356.48,14.4,12.0,0.088,626243.0,626243.0,27465,0,0,0,L,1122011218,0,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236440,1672394.00
02/27/2017 18:00,2,0.498,ACTIVE,213.74,341.15,60.060,1488236403,"201051344000569","219011344069620",31.25,9.30,0,333.03,356.78,15.8,13.3,0.097,637717.8,637717.8,27366,0,0,0,L,1122011218,0,121.33,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236441,1672395.00
02/27/2017 18:00,2,0.496,ACTIVE,213.74,340.25,60.034,1488236403,"201051344000983","219011344069620",30.28,9.00,0,332.73,363.39,15.2,12.8,0.097,629199.0,629199.0,27566,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236441,1672396.00
02/27/2017 18:00,2,0.465,ACTIVE,213.96,340.25,60.012,1488236403,"201051344001158","219011344069620",29.52,6.70,0,334.54,368.20,13.9,11.5,0.084,617185.5,617185.5,27924,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236442,1672397.00
02/27/2017 18:00,2,0.471,ACTIVE,214.19,341.15,60.039,1488236403,"201051344000576","219011344069620",29.86,7.70,0,334.54,355.58,14.3,11.9,0.080,629008.4,629008.4,27438,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236443,1672398.00
02/27/2017 18:00,2,0.297,ACTIVE,211.93,336.94,60.023,1488236403,"274151322000087","219011344069620",29.80,17.80,0,328.82,347.46,9.0,6.8,0.049,829713.4,829713.4,27797,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488236444,1672399.00
02/27/2017 18:15,2,0.232,ACTIVE,213.74,337.54,59.970,1488237304,"201051344000645","219011344069620",29.88,7.30,0,333.93,347.46,7.1,4.9,0.027,628411.7,628411.7,27477,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237305,1672400.00
02/27/2017 18:15,2,0.121,ACTIVE,211.48,335.74,59.959,1488237304,"274151322000085","219011344069620",30.04,10.70,0,333.03,340.55,3.7,1.6,0.004,855969.2,855969.2,27509,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237306,1672401.00
02/27/2017 18:15,2,0.260,ACTIVE,213.96,339.34,59.981,1488237304,"201051344000633","219011344069620",29.48,5.50,0,332.73,348.66,7.8,5.6,0.022,616200.4,616200.4,28023,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237306,1672402.00
02/27/2017 18:15,2,0.266,ACTIVE,213.29,337.24,59.986,1488237304,"201051344000469","219011344069620",30.38,4.50,0,333.33,351.37,8.2,6.0,0.022,618993.3,618993.3,27988,0,0,0,L,1122011218,0,121.10,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237307,1672403.00
02/27/2017 18:15,2,0.246,ACTIVE,212.61,335.74,59.996,1488237304,"201051344000646","219011344069620",29.26,5.50,0,330.63,345.96,7.4,5.2,0.018,614278.3,614278.3,27887,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237308,1672404.00
02/27/2017 18:15,2,0.182,ACTIVE,211.25,334.84,59.981,1488237304,"274151322000052","219011344069620",29.06,10.30,0,331.53,341.75,5.4,3.3,0.013,886092.2,886092.2,27268,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237309,1672405.00
02/27/2017 18:15,2,0.254,ACTIVE,212.83,336.34,59.981,1488237304,"201051344000585","219011344069620",29.72,6.30,0,330.93,354.37,7.7,5.5,0.018,624783.4,624783.4,28046,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237310,1672406.00
02/27/2017 18:15,2,0.229,ACTIVE,212.83,334.84,59.970,1488237304,"201051344001230","219011344069620",19.64,3.70,0,330.33,341.15,4.6,2.5,0.004,617258.3,617258.3,27747,0,0,0,L,1122011218,0,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237311,1672407.00
02/27/2017 18:15,2,0.000,ALERT,213.06,299.67,59.996,1488237304,"201051344000582","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,608953.5,608953.5,27949,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488237313,1672408.00
02/27/2017 18:15,2,0.270,ACTIVE,212.38,335.44,59.965,1488237304,"201051344000955","219011344069620",29.18,7.30,0,330.33,344.76,8.0,5.8,0.018,625475.4,625475.4,27849,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237314,1672409.00
02/27/2017 18:15,2,0.090,ACTIVE,211.48,336.34,59.954,1488237304,"274151322000094","219011344069620",29.58,11.70,0,333.33,419.60,2.7,0.7,0.004,728923.9,728923.9,28258,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237315,1672410.00
02/27/2017 18:15,2,0.279,ACTIVE,213.29,336.94,60.018,1488237304,"201051344000579","219011344069620",30.18,4.50,0,333.33,357.38,8.6,6.4,0.022,635278.0,635278.0,27815,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237315,1672411.00
02/27/2017 18:15,2,0.170,ALERT,212.61,299.07,60.018,1488237304,"201051344000890","219011344069620",21.85,4.50,0,298.47,346.26,3.8,1.7,0.000,621075.7,621075.7,27967,0,0,0,L,1122011218,0,122.46,120.88,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237317,1672412.00
02/27/2017 18:15,2,0.264,ACTIVE,212.83,336.04,59.944,1488237304,"201051344000438","219011344069620",29.34,6.30,0,333.03,347.46,7.9,5.7,0.022,622387.6,622387.6,27936,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237318,1672413.00
02/27/2017 18:15,2,0.000,ALERT,212.83,298.47,59.975,1488237304,"201051344000417","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,602079.2,602079.2,28203,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488237320,1672414.00
02/27/2017 18:15,2,0.162,ACTIVE,211.70,335.74,59.975,1488237304,"274151322000083","219011344069620",27.91,9.30,0,332.13,342.35,4.6,2.5,0.013,877520.7,877520.7,27322,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237321,1672415.00
02/27/2017 18:15,2,0.166,ACTIVE,212.16,336.94,59.965,1488237304,"274151322000076","219011344069620",29.00,11.00,0,333.63,342.05,5.0,2.9,0.013,935067.8,935067.8,27421,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237322,1672416.00
02/27/2017 18:15,2,0.248,ACTIVE,213.29,336.94,60.012,1488237304,"201051344000868","219011344069620",28.94,5.00,0,332.73,346.56,7.3,5.1,0.018,617642.2,617642.2,28016,0,0,0,L,1122011218,0,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237323,1672417.00
02/27/2017 18:15,2,0.158,ACTIVE,211.48,334.54,59.959,1488237304,"274151322000095","219011344069620",27.91,9.70,0,332.43,341.75,4.5,2.4,0.009,925963.3,925963.3,27538,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237324,1672418.00
02/27/2017 18:15,2,0.156,ALERT,213.06,300.57,59.986,1488237304,"201051344000988","219011344069620",20.81,5.00,0,296.96,344.45,3.3,1.3,0.000,575423.9,575423.9,28045,0,0,0,L,1122011218,0,121.10,122.68,0002,2,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237325,1672419.00
02/27/2017 18:15,2,0.191,ACTIVE,212.61,334.84,59.996,1488237304,"201051344001025","219011344069620",20.77,5.00,0,314.40,343.55,4.1,2.0,0.000,621848.6,621848.6,28143,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237326,1672420.00
02/27/2017 18:15,2,0.256,ACTIVE,213.29,336.34,59.981,1488237304,"201051344000458","219011344069620",29.58,7.30,0,333.33,357.08,7.7,5.5,0.022,628213.2,628213.2,27633,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237327,1672421.00
02/27/2017 18:15,2,0.246,ACTIVE,213.74,339.04,59.959,1488237304,"201051344000853","219011344069620",29.12,6.00,0,334.54,354.67,7.3,5.1,0.022,628189.0,628189.0,27474,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237328,1672422.00
02/27/2017 18:15,2,0.201,ACTIVE,213.29,336.94,59.981,1488237304,"201051344000685","219011344069620",20.65,4.00,0,330.63,342.95,4.2,2.2,0.004,622147.1,622147.1,27814,0,0,0,L,1122011218,0,123.14,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237329,1672423.00
02/27/2017 18:15,2,0.158,ALERT,212.83,298.47,59.996,1488237304,"201051344000917","219011344069620",19.52,5.50,0,295.46,340.55,3.1,1.1,0.000,619330.9,619330.9,27803,0,0,0,L,1122011218,0,122.23,121.78,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237331,1672424.00
02/27/2017 18:15,2,0.217,ACTIVE,213.06,336.04,59.970,1488237304,"201051344001145","219011344069620",19.32,3.30,0,330.93,342.35,4.2,2.2,0.009,626324.1,626324.1,27646,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237332,1672425.00
02/27/2017 18:15,2,0.213,ACTIVE,212.83,336.04,59.933,1488237304,"201051344000651","219011344069620",20.59,5.00,0,331.53,340.85,4.5,2.4,0.000,616872.0,616872.0,28013,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237333,1672426.00
02/27/2017 18:15,2,0.150,ACTIVE,211.25,335.74,59.996,1488237304,"274151322000088","219011344069620",26.08,10.30,0,331.83,340.55,4.0,1.9,0.009,840546.1,840546.1,27550,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237334,1672427.00
02/27/2017 18:15,2,0.109,ACTIVE,212.16,336.34,59.965,1488237304,"274151322000068","219011344069620",29.86,13.70,0,333.63,430.72,3.4,1.3,0.013,729734.8,729734.8,28159,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237334,1672428.00
02/27/2017 18:15,2,0.234,ACTIVE,212.61,334.24,59.970,1488237304,"201051344001135","219011344069620",29.46,7.30,0,330.33,344.45,7.0,4.8,0.018,612906.2,612906.2,28039,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237335,1672429.00
02/27/2017 18:15,2,0.256,ACTIVE,212.83,336.34,59.965,1488237304,"201051344000594","219011344069620",29.62,4.50,0,331.53,345.96,7.7,5.5,0.022,630306.9,630306.9,27890,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237336,1672430.00
02/27/2017 18:15,2,0.068,ALERT,212.83,298.77,59.970,1488237304,"201051344001203","219011344069620",30.87,2.50,0,297.57,315.90,2.2,0.2,0.000,620434.4,620434.4,28077,0,0,0,L,1122011218,0,122.68,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488237338,1672431.00
02/27/2017 18:15,2,0.158,ACTIVE,211.25,335.74,59.970,1488237304,"274151322000054","219011344069620",27.81,11.30,0,332.13,341.15,4.4,2.3,0.018,857974.2,857974.2,27453,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237339,1672432.00
02/27/2017 18:15,2,0.238,ACTIVE,213.51,336.64,59.996,1488237304,"201051344000867","219011344069620",29.68,6.00,0,332.73,346.26,7.2,5.0,0.013,616693.8,616693.8,28051,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237340,1672433.00
02/27/2017 18:15,2,0.236,ALERT,212.61,299.37,59.965,1488237304,"201051344001093","219011344069620",20.73,4.50,0,297.57,341.45,5.0,2.9,0.000,618163.1,618163.1,27903,0,0,0,L,1122011218,0,122.23,121.33,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237342,1672434.00
02/27/2017 18:15,2,0.189,ACTIVE,213.06,337.54,59.975,1488237304,"201051344000900","219011344069620",28.29,6.00,0,332.73,348.36,5.4,3.3,0.022,636249.5,636249.5,27389,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237343,1672435.00
02/27/2017 18:15,2,0.260,ACTIVE,213.29,336.94,60.002,1488237304,"201051344000648","219011344069620",29.88,5.00,0,333.63,347.76,7.9,5.7,0.018,626245.2,626245.2,27466,0,0,0,L,1122011218,0,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237344,1672436.00
02/27/2017 18:15,2,0.246,ACTIVE,213.29,336.64,59.949,1488237304,"201051344000569","219011344069620",30.38,7.00,0,333.63,360.99,7.6,5.4,0.018,637720.1,637720.1,27367,0,0,0,L,1122011218,0,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237344,1672437.00
02/27/2017 18:15,2,0.250,ACTIVE,213.29,336.34,59.965,1488237304,"201051344000983","219011344069620",29.02,6.70,0,332.43,358.28,7.4,5.2,0.022,629201.3,629201.3,27567,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237345,1672438.00
02/27/2017 18:15,2,0.236,ACTIVE,213.29,336.34,59.970,1488237304,"201051344001158","219011344069620",28.75,4.50,0,332.73,350.17,6.9,4.7,0.022,617187.5,617187.5,27925,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237346,1672439.00
02/27/2017 18:15,2,0.268,ACTIVE,213.74,338.14,59.970,1488237304,"201051344000576","219011344069620",28.57,6.00,0,333.03,348.06,7.8,5.6,0.022,629010.4,629010.4,27439,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237347,1672440.00
02/27/2017 18:15,2,0.160,ACTIVE,211.48,335.44,59.965,1488237304,"274151322000087","219011344069620",27.69,14.70,0,332.73,340.25,4.5,2.4,0.018,829714.4,829714.4,27798,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488237348,1672441.00
02/27/2017 18:30,2,0.162,ALERT,213.51,299.67,59.959,1488238203,"201051344000645","219011344069620",21.43,5.50,0,299.07,342.35,3.5,1.5,0.000,628412.5,628412.5,27478,0,0,0,L,1122011218,0,121.78,122.46,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238205,1672442.00
02/27/2017 18:30,2,0.064,ALERT,211.70,296.96,59.965,1488238203,"274151322000085","219011344069620",22.17,8.00,0,295.76,338.14,1.4,0.0,0.000,855969.4,855969.4,27510,0,0,0,L,1151911521,0,122.01,122.01,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238207,1672443.00
02/27/2017 18:30,2,0.164,ALERT,213.51,299.67,59.970,1488238203,"201051344000633","219011344069620",22.78,3.30,0,297.26,344.15,3.8,1.7,0.000,616201.4,616201.4,28024,0,0,0,L,1122011218,0,121.78,122.68,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238209,1672444.00
02/27/2017 18:30,2,0.189,ALERT,213.06,299.67,59.970,1488238203,"201051344000469","219011344069620",23.12,3.00,0,298.17,342.05,4.4,2.4,0.000,618994.3,618994.3,27989,0,0,0,L,1122011218,0,120.88,122.68,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238210,1672445.00
02/27/2017 18:30,2,0.154,ALERT,212.38,298.47,59.986,1488238203,"201051344000646","219011344069620",22.46,3.70,0,296.66,339.65,3.5,1.5,0.000,614279.2,614279.2,27888,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238212,1672446.00
02/27/2017 18:30,2,0.100,ALERT,211.25,297.57,59.970,1488238203,"274151322000052","219011344069620",22.42,7.70,0,295.46,338.74,2.2,0.2,0.000,886092.6,886092.6,27269,0,0,0,L,1151911521,0,120.88,122.23,0002,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238214,1672447.00
02/27/2017 18:30,2,0.160,ALERT,212.61,298.77,59.981,1488238203,"201051344000585","219011344069620",22.42,4.00,0,296.96,339.95,3.7,1.6,0.000,624784.3,624784.3,28047,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238216,1672448.00
02/27/2017 18:30,2,0.141,ALERT,212.38,298.77,59.954,1488238203,"201051344001230","219011344069620",17.93,2.00,0,296.66,335.14,2.6,0.6,0.000,617258.6,617258.6,27748,0,0,0,L,1122011218,0,122.46,121.10,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238218,1672449.00
02/27/2017 18:30,2,0.000,ALERT,213.06,299.07,59.975,1488238203,"201051344000582","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,608953.5,608953.5,27951,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488238220,1672450.00
02/27/2017 18:30,2,0.180,ALERT,212.16,298.47,59.981,1488238203,"201051344000955","219011344069620",21.93,5.00,0,297.26,339.65,4.0,2.0,0.000,625476.4,625476.4,27850,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238221,1672451.00
02/27/2017 18:30,2,0.000,ALERT,211.48,296.66,59.970,1488238203,"274151322000094","219011344069620",42.36,8.50,0,294.86,414.49,0.0,0.0,0.000,728923.9,728923.9,28259,0,0,0,L,1151911521,0,120.88,122.68,0002,4,0,0,0,0,0,0,171,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238223,1672452.00
02/27/2017 18:30,2,0.188,ALERT,213.06,300.27,59.944,1488238203,"201051344000579","219011344069620",22.54,3.00,0,299.07,341.45,4.3,2.2,0.000,635279.1,635279.1,27816,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238225,1672453.00
02/27/2017 18:30,2,0.150,ACTIVE,212.16,298.47,59.981,1488238203,"201051344000890","219011344069620",15.86,3.00,0,297.26,301.47,2.5,0.4,0.000,621076.0,621076.0,27969,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238226,1672454.00
02/27/2017 18:30,2,0.176,ALERT,212.61,298.17,59.986,1488238203,"201051344000438","219011344069620",22.24,4.00,0,297.26,340.85,4.0,1.9,0.000,622388.6,622388.6,27937,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238228,1672455.00
02/27/2017 18:30,2,0.000,ALERT,212.61,297.87,59.986,1488238203,"201051344000417","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,602079.2,602079.2,28205,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488238229,1672456.00
02/27/2017 18:30,2,0.070,ALERT,211.48,297.26,59.981,1488238203,"274151322000083","219011344069620",22.74,6.70,0,296.06,339.65,1.6,0.0,0.000,877521.0,877521.0,27323,0,0,0,L,1151911521,0,121.10,122.46,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238231,1672457.00
02/27/2017 18:30,2,0.074,ALERT,211.93,296.36,59.944,1488238203,"274151322000076","219011344069620",23.26,8.50,0,295.76,339.34,1.8,0.0,0.000,935068.1,935068.1,27422,0,0,0,L,1151911521,0,121.55,122.46,0002,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238233,1672458.00
02/27/2017 18:30,2,0.154,ALERT,212.83,300.27,59.986,1488238203,"201051344000868","219011344069620",22.01,3.30,0,299.07,341.75,3.5,1.4,0.000,617643.0,617643.0,28017,0,0,0,L,1122011218,0,121.10,122.46,0002,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238235,1672459.00
02/27/2017 18:30,2,0.064,ALERT,211.25,297.87,59.986,1488238203,"274151322000095","219011344069620",22.92,7.30,0,296.96,338.14,1.5,0.0,0.000,925963.5,925963.5,27539,0,0,0,L,1151911521,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238237,1672460.00
02/27/2017 18:30,2,0.111,ACTIVE_NO_POWER,212.83,299.67,59.991,1488238203,"201051344000988","219011344069620",16.54,3.00,0,295.16,302.37,1.9,0.0,0.000,575424.0,575424.0,28047,0,0,0,L,1122011218,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238238,1672461.00
02/27/2017 18:30,2,0.121,ALERT,212.16,297.87,60.007,1488238203,"201051344001025","219011344069620",14.83,3.00,0,296.06,337.54,1.8,0.0,0.000,621848.9,621848.9,28144,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238240,1672462.00
02/27/2017 18:30,2,0.162,ALERT,212.83,299.97,59.986,1488238203,"201051344000458","219011344069620",22.58,5.50,0,298.77,341.45,3.8,1.7,0.000,628214.1,628214.1,27634,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238241,1672463.00
02/27/2017 18:30,2,0.146,ALERT,213.51,299.67,59.970,1488238203,"201051344000853","219011344069620",21.29,3.70,0,298.47,343.25,3.2,1.2,0.000,628189.8,628189.8,27475,0,0,0,L,1122011218,0,121.78,122.68,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238243,1672464.00
02/27/2017 18:30,2,0.127,ALERT,212.61,298.47,59.986,1488238203,"201051344000685","219011344069620",17.08,2.50,0,296.66,336.94,2.2,0.2,0.000,622147.3,622147.3,27815,0,0,0,L,1122011218,0,122.68,121.10,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238245,1672465.00
02/27/2017 18:30,2,0.062,ALERT,212.61,297.87,59.944,1488238203,"201051344000917","219011344069620",28.21,3.70,0,294.86,299.97,1.8,0.0,0.000,619331.0,619331.0,27805,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1488238247,1672466.00
02/27/2017 18:30,2,0.119,ALERT,212.83,298.77,59.975,1488238203,"201051344001145","219011344069620",18.81,1.50,0,296.96,338.14,2.3,0.3,0.000,626324.3,626324.3,27647,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238249,1672467.00
02/27/2017 18:30,2,0.145,ALERT,212.38,297.57,59.991,1488238203,"201051344000651","219011344069620",14.49,3.00,0,296.06,337.24,2.1,0.1,0.000,616872.4,616872.4,28014,0,0,0,L,1122011218,0,122.46,121.10,0002,-0,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238251,1672468.00
02/27/2017 18:30,2,0.055,ALERT,210.80,296.96,59.949,1488238203,"274151322000088","219011344069620",21.99,7.70,0,295.46,337.84,1.2,0.0,0.000,840546.2,840546.2,27551,0,0,0,L,1151911521,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238253,1672469.00
02/27/2017 18:30,2,0.008,ALERT,212.16,296.36,60.012,1488238203,"274151322000068","219011344069620",42.60,10.70,0,294.86,420.20,0.0,0.0,0.000,729734.9,729734.9,28160,0,0,0,L,1151911521,0,121.78,122.68,0002,8,0,0,0,0,0,0,167,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238255,1672470.00
02/27/2017 18:30,2,0.143,ALERT,211.93,298.47,59.986,1488238203,"201051344001135","219011344069620",22.22,5.00,0,297.57,340.55,3.2,1.2,0.000,612906.9,612906.9,28040,0,0,0,L,1122011218,0,122.01,121.10,0002,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238256,1672471.00
02/27/2017 18:30,2,0.158,ALERT,212.38,299.97,59.981,1488238203,"201051344000594","219011344069620",22.28,3.30,0,298.17,341.15,3.6,1.5,0.000,630307.8,630307.8,27891,0,0,0,L,1122011218,0,121.10,122.01,0002,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238258,1672472.00
02/27/2017 18:30,2,0.000,ALERT,212.38,298.17,59.965,1488238203,"201051344001203","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,620434.4,620434.4,28079,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488238260,1672473.00
02/27/2017 18:30,2,0.064,ALERT,211.03,297.87,60.018,1488238203,"274151322000054","219011344069620",22.28,8.50,0,295.76,338.44,1.5,0.0,0.000,857974.4,857974.4,27454,0,0,0,L,1151911521,0,121.55,121.78,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238262,1672474.00
02/27/2017 18:30,2,0.148,ALERT,213.06,298.77,59.981,1488238203,"201051344000867","219011344069620",21.95,4.50,0,297.57,341.75,3.3,1.3,0.000,616694.6,616694.6,28052,0,0,0,L,1122011218,0,121.55,122.23,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238264,1672475.00
02/27/2017 18:30,2,0.184,ACTIVE,212.38,298.47,59.970,1488238203,"201051344001093","219011344069620",14.59,3.30,0,296.36,301.47,2.7,0.7,0.000,618163.6,618163.6,27905,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238264,1672476.00
02/27/2017 18:30,2,0.092,ALERT,212.83,299.67,59.944,1488238203,"201051344000900","219011344069620",21.61,4.00,0,298.17,341.75,2.0,0.1,0.000,636249.9,636249.9,27390,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238266,1672477.00
02/27/2017 18:30,2,0.172,ALERT,213.06,298.77,59.986,1488238203,"201051344000648","219011344069620",22.20,3.30,0,297.87,342.35,3.9,1.8,0.000,626246.1,626246.1,27467,0,0,0,L,1122011218,0,120.88,122.68,0002,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238268,1672478.00
02/27/2017 18:30,2,0.162,ALERT,213.06,299.97,59.991,1488238203,"201051344000569","219011344069620",22.13,4.50,0,299.07,340.85,3.6,1.6,0.000,637721.0,637721.0,27368,0,0,0,L,1122011218,0,120.88,122.68,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238270,1672479.00
02/27/2017 18:30,2,0.148,ALERT,212.83,299.67,59.981,1488238203,"201051344000983","219011344069620",22.07,4.00,0,298.77,340.55,3.4,1.3,0.000,629202.1,629202.1,27568,0,0,0,L,1122011218,0,121.33,122.01,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238272,1672480.00
02/27/2017 18:30,2,0.143,ALERT,213.06,299.37,59.991,1488238203,"201051344001158","219011344069620",21.25,3.00,0,297.87,342.05,3.1,1.0,0.000,617188.3,617188.3,27926,0,0,0,L,1122011218,0,121.10,122.23,0002,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238273,1672481.00
02/27/2017 18:30,2,0.164,ALERT,213.29,300.27,60.002,1488238203,"201051344000576","219011344069620",21.39,3.70,0,298.47,343.55,3.6,1.5,0.000,629011.3,629011.3,27440,0,0,0,L,1122011218,0,121.55,122.23,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238275,1672482.00
02/27/2017 18:30,2,0.076,ALERT,211.48,296.66,59.986,1488238203,"274151322000087","219011344069620",20.85,11.30,0,294.86,338.74,1.6,0.0,0.000,829714.7,829714.7,27799,0,0,0,L,1151911521,0,121.55,122.01,0002,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488238277,1672483.00
02/27/2017 18:45,2,0.000,ALERT,213.06,298.77,59.970,1488239103,"201051344000645","219011344069620",0.00,3.30,0,285.54,301.47,0.0,0.0,0.000,628412.6,628412.6,27480,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1488239105,1672484.00
02/27/2017 18:45,2,0.000,ALERT,211.25,296.66,59.965,1488239103,"274151322000085","219011344069620",0.00,6.00,0,283.44,299.37,0.0,0.0,0.000,855969.4,855969.4,27512,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1488239107,1672485.00
02/27/2017 18:45,2,0.000,ALERT,213.06,298.77,59.949,1488239103,"201051344000633","219011344069620",0.00,1.50,0,284.04,300.87,0.0,0.0,0.000,616201.5,616201.5,28026,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1488239109,1672486.00
02/27/2017 18:45,2,0.000,ALERT,212.61,298.77,59.959,1488239103,"201051344000469","219011344069620",0.00,1.00,0,284.94,301.17,0.0,0.0,0.000,618994.5,618994.5,27991,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1488239111,1672487.00
02/27/2017 18:45,2,0.000,ALERT,212.16,298.47,59.970,1488239103,"201051344000646","219011344069620",0.00,1.50,0,284.34,299.97,0.0,0.0,0.000,614279.2,614279.2,27890,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1488239113,1672488.00
02/27/2017 18:45,2,0.000,ALERT,210.80,296.36,59.954,1488239103,"274151322000052","219011344069620",0.00,5.00,0,283.44,299.67,0.0,0.0,0.000,886092.6,886092.6,27271,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1488239114,1672489.00
02/27/2017 18:45,2,0.000,ALERT,212.38,298.77,59.970,1488239103,"201051344000585","219011344069620",0.00,2.50,0,284.34,300.27,0.0,0.0,0.000,624784.4,624784.4,28049,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1488239116,1672490.00
02/27/2017 18:45,2,0.000,ALERT,212.38,298.77,59.975,1488239103,"201051344001230","219011344069620",0.00,0.50,0,284.94,300.27,0.0,0.0,0.000,617258.6,617258.6,27750,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1488239118,1672491.00
02/27/2017 18:45,2,0.000,ALERT,212.83,299.37,59.996,1488239103,"201051344000582","219011344069620",0.00,0.50,0,285.54,300.87,0.0,0.0,0.000,608953.5,608953.5,27953,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488239120,1672492.00
02/27/2017 18:45,2,0.000,ALERT,211.93,298.47,59.970,1488239103,"201051344000955","219011344069620",0.00,3.00,0,284.64,299.97,0.0,0.0,0.000,625476.6,625476.6,27852,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1488239122,1672493.00
02/27/2017 18:45,2,0.000,ALERT,210.80,295.46,59.965,1488239103,"274151322000094","219011344069620",0.00,5.50,0,283.14,402.16,0.0,0.0,0.000,728923.9,728923.9,28261,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1488239124,1672494.00
02/27/2017 18:45,2,0.000,ALERT,212.61,299.67,59.970,1488239103,"201051344000579","219011344069620",0.00,1.00,0,286.44,302.37,0.0,0.0,0.000,635279.3,635279.3,27818,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1488239126,1672495.00
02/27/2017 18:45,2,0.000,ALERT,212.16,298.77,59.970,1488239103,"201051344000890","219011344069620",0.00,1.50,0,285.54,301.17,0.0,0.0,0.000,621076.0,621076.0,27970,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1488239127,1672496.00
02/27/2017 18:45,2,0.000,ALERT,212.61,298.17,59.970,1488239103,"201051344000438","219011344069620",0.00,2.00,0,285.24,300.57,0.0,0.0,0.000,622388.8,622388.8,27939,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1488239129,1672497.00
02/27/2017 18:45,2,0.000,ALERT,212.38,297.57,59.975,1488239103,"201051344000417","219011344069620",0.00,0.50,0,284.34,299.67,0.0,0.0,0.000,602079.2,602079.2,28207,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488239131,1672498.00
02/27/2017 18:45,2,0.000,ALERT,211.03,296.66,59.965,1488239103,"274151322000083","219011344069620",0.00,4.00,0,284.04,299.97,0.0,0.0,0.000,877521.0,877521.0,27325,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1488239133,1672499.00
