ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 18:45,2,0.000,ALERT,211.48,296.36,59.959,1488239103,"274151322000076","219011344069620",0.00,6.00,0,283.44,299.67,0.0,0.0,0.000,935068.1,935068.1,27424,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1488239135,1672500.00
02/27/2017 18:45,2,0.000,ALERT,212.61,299.97,59.970,1488239103,"201051344000868","219011344069620",0.00,1.50,0,286.44,302.37,0.0,0.0,0.000,617643.1,617643.1,28019,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1488239136,1672501.00
02/27/2017 18:45,2,0.000,ALERT,211.03,297.57,59.970,1488239103,"274151322000095","219011344069620",0.00,4.50,0,284.64,300.27,0.0,0.0,0.000,925963.5,925963.5,27541,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1488239138,1672502.00
02/27/2017 18:45,2,0.000,ALERT,212.38,298.77,59.965,1488239103,"201051344000988","219011344069620",0.00,1.50,0,283.44,301.17,0.0,0.0,0.000,575424.0,575424.0,28048,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1488239140,1672503.00
02/27/2017 18:45,2,0.000,ALERT,212.16,297.26,59.965,1488239103,"201051344001025","219011344069620",0.00,1.00,0,284.64,300.57,0.0,0.0,0.000,621848.9,621848.9,28146,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1488239142,1672504.00
02/27/2017 18:45,2,0.000,ALERT,212.38,298.77,59.965,1488239103,"201051344000458","219011344069620",0.00,3.30,0,285.54,302.37,0.0,0.0,0.000,628214.3,628214.3,27636,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1488239144,1672505.00
02/27/2017 18:45,2,0.000,ALERT,213.06,298.77,59.965,1488239103,"201051344000853","219011344069620",0.00,1.50,0,285.54,301.77,0.0,0.0,0.000,628189.8,628189.8,27477,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1488239145,1672506.00
02/27/2017 18:45,2,0.000,ALERT,212.61,298.47,59.965,1488239103,"201051344000685","219011344069620",0.00,1.00,0,284.64,300.27,0.0,0.0,0.000,622147.3,622147.3,27817,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1488239147,1672507.00
02/27/2017 18:45,2,0.000,ALERT,212.38,297.87,59.981,1488239103,"201051344000917","219011344069620",0.00,2.00,0,283.74,299.67,0.0,0.0,0.000,619331.0,619331.0,27807,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1488239149,1672508.00
02/27/2017 18:45,2,0.000,ALERT,212.61,298.47,59.965,1488239103,"201051344001145","219011344069620",0.00,0.00,0,285.24,300.87,0.0,0.0,0.000,626324.3,626324.3,27649,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1488239151,1672509.00
02/27/2017 18:45,2,0.000,ALERT,212.16,297.26,59.954,1488239103,"201051344000651","219011344069620",0.00,1.00,0,284.34,299.67,0.0,0.0,0.000,616872.4,616872.4,28016,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1488239153,1672510.00
02/27/2017 18:45,2,0.000,ALERT,210.35,296.06,59.949,1488239103,"274151322000088","219011344069620",0.00,5.50,0,283.44,298.77,0.0,0.0,0.000,840546.2,840546.2,27553,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1488239154,1672511.00
02/27/2017 18:45,2,0.000,ALERT,211.48,295.76,59.954,1488239103,"274151322000068","219011344069620",0.00,7.30,0,282.84,407.57,0.0,0.0,0.000,729734.9,729734.9,28162,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1488239156,1672512.00
02/27/2017 18:45,2,0.000,ALERT,211.93,298.17,59.933,1488239103,"201051344001135","219011344069620",0.00,2.50,0,285.24,300.57,0.0,0.0,0.000,612907.0,612907.0,28042,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1488239158,1672513.00
02/27/2017 18:45,2,0.000,ALERT,212.16,299.67,59.938,1488239103,"201051344000594","219011344069620",0.00,1.50,0,285.54,301.77,0.0,0.0,0.000,630308.0,630308.0,27893,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1488239160,1672514.00
02/27/2017 18:45,2,0.000,ALERT,212.38,297.87,59.970,1488239103,"201051344001203","219011344069620",0.00,0.50,0,284.94,302.07,0.0,0.0,0.000,620434.4,620434.4,28081,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488239162,1672515.00
02/27/2017 18:45,2,0.000,ALERT,210.80,296.66,59.965,1488239103,"274151322000054","219011344069620",0.00,6.30,0,283.74,299.67,0.0,0.0,0.000,857974.4,857974.4,27456,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1488239163,1672516.00
02/27/2017 18:45,2,0.000,ALERT,212.83,298.47,59.981,1488239103,"201051344000867","219011344069620",0.00,3.00,0,284.94,301.77,0.0,0.0,0.000,616694.6,616694.6,28054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1488239165,1672517.00
02/27/2017 18:45,2,0.000,ALERT,212.16,298.17,59.996,1488239103,"201051344001093","219011344069620",0.00,2.00,0,284.64,299.97,0.0,0.0,0.000,618163.7,618163.7,27906,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1488239167,1672518.00
02/27/2017 18:45,2,0.000,ALERT,212.38,299.07,60.023,1488239103,"201051344000900","219011344069620",0.00,2.00,0,285.24,301.17,0.0,0.0,0.000,636249.9,636249.9,27392,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1488239169,1672519.00
02/27/2017 18:45,2,0.000,ALERT,212.83,298.47,60.034,1488239103,"201051344000648","219011344069620",0.00,1.00,0,284.94,301.47,0.0,0.0,0.000,626246.3,626246.3,27469,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1488239171,1672520.00
02/27/2017 18:45,2,0.000,ALERT,212.61,299.67,59.975,1488239103,"201051344000569","219011344069620",0.00,2.50,0,286.14,302.37,0.0,0.0,0.000,637721.1,637721.1,27370,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1488239173,1672521.00
02/27/2017 18:45,2,0.000,ALERT,212.83,299.67,59.933,1488239103,"201051344000983","219011344069620",0.00,2.00,0,285.84,302.07,0.0,0.0,0.000,629202.2,629202.2,27570,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1488239174,1672522.00
02/27/2017 18:45,2,0.000,ALERT,212.61,299.07,59.991,1488239103,"201051344001158","219011344069620",0.00,0.50,0,285.24,301.17,0.0,0.0,0.000,617188.3,617188.3,27928,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1488239176,1672523.00
02/27/2017 18:45,2,0.000,ALERT,213.06,299.67,60.012,1488239103,"201051344000576","219011344069620",0.00,1.50,0,285.84,301.77,0.0,0.0,0.000,629011.5,629011.5,27442,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1488239178,1672524.00
02/27/2017 18:45,2,0.000,ALERT,211.03,295.76,59.981,1488239103,"274151322000087","219011344069620",0.00,8.00,0,282.54,298.77,0.0,0.0,0.000,829714.7,829714.7,27801,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1488239180,1672525.00
02/27/2017 19:00,2,0.000,ALERT,211.93,297.26,59.970,1488240004,"201051344000645","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,628412.6,628412.6,27482,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240006,1672526.00
02/27/2017 19:00,2,0.000,ALERT,210.80,296.06,59.981,1488240004,"274151322000085","219011344069620",0.00,3.70,0,293.66,313.80,0.0,0.0,0.000,855969.4,855969.4,27514,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240007,1672527.00
02/27/2017 19:00,2,0.000,ALERT,212.16,297.26,60.023,1488240004,"201051344000633","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,616201.5,616201.5,28028,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240009,1672528.00
02/27/2017 19:00,2,0.000,ALERT,211.70,297.57,59.981,1488240004,"201051344000469","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,618994.5,618994.5,27993,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240011,1672529.00
02/27/2017 19:00,2,0.000,ALERT,211.03,296.66,60.002,1488240004,"201051344000646","219011344069620",0.00,0.00,0,294.26,299.67,0.0,0.0,0.000,614279.2,614279.2,27892,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240013,1672530.00
02/27/2017 19:00,2,0.000,ALERT,210.35,297.26,59.986,1488240004,"274151322000052","219011344069620",0.00,3.00,0,293.66,312.59,0.0,0.0,0.000,886092.6,886092.6,27273,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240015,1672531.00
02/27/2017 19:00,2,0.000,ALERT,211.25,296.66,60.028,1488240004,"201051344000585","219011344069620",0.00,0.50,0,294.26,299.97,0.0,0.0,0.000,624784.4,624784.4,28051,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240016,1672532.00
02/27/2017 19:00,2,0.000,ALERT,211.25,296.96,59.986,1488240004,"201051344001230","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,617258.6,617258.6,27752,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240018,1672533.00
02/27/2017 19:00,2,0.000,ALERT,211.70,297.26,59.986,1488240004,"201051344000582","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,608953.5,608953.5,27955,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240020,1672534.00
02/27/2017 19:00,2,0.000,ALERT,210.80,296.36,60.023,1488240004,"201051344000955","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,625476.6,625476.6,27854,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240022,1672535.00
02/27/2017 19:00,2,0.000,ALERT,210.80,295.46,60.007,1488240004,"274151322000094","219011344069620",0.00,3.30,0,293.36,313.20,0.0,0.0,0.000,728923.9,728923.9,28263,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240024,1672536.00
02/27/2017 19:00,2,0.000,ALERT,211.70,298.17,59.991,1488240004,"201051344000579","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,635279.3,635279.3,27820,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240025,1672537.00
02/27/2017 19:00,2,0.000,ALERT,211.03,296.96,59.986,1488240004,"201051344000890","219011344069620",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,621076.0,621076.0,27972,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240027,1672538.00
02/27/2017 19:00,2,0.000,ALERT,211.25,296.36,60.007,1488240004,"201051344000438","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,622388.8,622388.8,27941,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240029,1672539.00
02/27/2017 19:00,2,0.000,ALERT,211.70,296.36,59.991,1488240004,"201051344000417","219011344069620",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,602079.2,602079.2,28209,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240031,1672540.00
02/27/2017 19:00,2,0.000,ALERT,210.80,296.66,60.007,1488240004,"274151322000083","219011344069620",0.00,2.50,0,293.96,314.40,0.0,0.0,0.000,877521.0,877521.0,27327,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240032,1672541.00
02/27/2017 19:00,2,0.000,ALERT,211.03,295.76,59.975,1488240004,"274151322000076","219011344069620",0.00,3.70,0,293.96,312.89,0.0,0.0,0.000,935068.1,935068.1,27426,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240034,1672542.00
02/27/2017 19:00,2,0.000,ALERT,211.48,298.47,60.012,1488240004,"201051344000868","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,617643.1,617643.1,28021,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240036,1672543.00
02/27/2017 19:00,2,0.000,ALERT,210.35,296.96,60.034,1488240004,"274151322000095","219011344069620",0.00,3.00,0,294.86,315.00,0.0,0.0,0.000,925963.5,925963.5,27543,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240038,1672544.00
02/27/2017 19:00,2,0.000,ALERT,211.48,297.57,60.007,1488240004,"201051344000988","219011344069620",0.00,0.00,0,293.96,300.27,0.0,0.0,0.000,575424.0,575424.0,28050,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240040,1672545.00
02/27/2017 19:00,2,0.000,ALERT,211.03,295.46,59.991,1488240004,"201051344001025","219011344069620",0.00,-0.50,0,294.26,300.57,0.0,0.0,0.000,621848.9,621848.9,28148,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240042,1672546.00
02/27/2017 19:00,2,0.000,ALERT,211.48,297.87,59.965,1488240004,"201051344000458","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,628214.3,628214.3,27638,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240043,1672547.00
02/27/2017 19:00,2,0.000,ALERT,211.93,297.87,60.007,1488240004,"201051344000853","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,628189.8,628189.8,27479,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240045,1672548.00
02/27/2017 19:00,2,0.000,ALERT,211.48,296.06,60.002,1488240004,"201051344000685","219011344069620",0.00,-0.50,0,294.56,299.67,0.0,0.0,0.000,622147.3,622147.3,27819,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240047,1672549.00
02/27/2017 19:00,2,0.000,ALERT,211.48,296.06,59.954,1488240004,"201051344000917","219011344069620",0.00,1.00,0,293.36,299.07,0.0,0.0,0.000,619331.0,619331.0,27809,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240049,1672550.00
02/27/2017 19:00,2,0.000,ALERT,211.48,296.66,59.996,1488240004,"201051344001145","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,626324.3,626324.3,27651,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240051,1672551.00
02/27/2017 19:00,2,0.000,ALERT,211.25,295.76,60.007,1488240004,"201051344000651","219011344069620",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,616872.4,616872.4,28018,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240052,1672552.00
02/27/2017 19:00,2,0.000,ALERT,209.90,295.76,59.991,1488240004,"274151322000088","219011344069620",0.00,3.70,0,293.66,312.29,0.0,0.0,0.000,840546.2,840546.2,27555,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240054,1672553.00
02/27/2017 19:00,2,0.000,ALERT,211.25,295.16,60.018,1488240004,"274151322000068","219011344069620",0.00,5.00,0,293.06,311.69,0.0,0.0,0.000,729734.9,729734.9,28164,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240056,1672554.00
02/27/2017 19:00,2,0.000,ALERT,210.80,296.06,59.986,1488240004,"201051344001135","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,612907.0,612907.0,28044,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240058,1672555.00
02/27/2017 19:00,2,0.000,ALERT,211.03,298.17,59.986,1488240004,"201051344000594","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,630308.0,630308.0,27895,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240060,1672556.00
02/27/2017 19:00,2,0.000,ALERT,211.25,295.76,59.986,1488240004,"201051344001203","219011344069620",0.00,-0.50,0,294.86,301.47,0.0,0.0,0.000,620434.4,620434.4,28083,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240061,1672557.00
02/27/2017 19:00,2,0.000,ALERT,210.35,296.66,60.012,1488240004,"274151322000054","219011344069620",0.00,4.00,0,293.66,313.20,0.0,0.0,0.000,857974.4,857974.4,27458,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240063,1672558.00
02/27/2017 19:00,2,0.000,ALERT,211.70,297.26,59.981,1488240004,"201051344000867","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,616694.6,616694.6,28056,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240065,1672559.00
02/27/2017 19:00,2,0.000,ALERT,211.25,296.66,60.007,1488240004,"201051344001093","219011344069620",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,618163.7,618163.7,27908,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240067,1672560.00
02/27/2017 19:00,2,0.000,ALERT,211.25,297.26,59.981,1488240004,"201051344000900","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,636249.9,636249.9,27394,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240069,1672561.00
02/27/2017 19:00,2,0.000,ALERT,211.70,296.96,59.981,1488240004,"201051344000648","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,626246.3,626246.3,27471,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240071,1672562.00
02/27/2017 19:00,2,0.000,ALERT,211.48,298.17,59.938,1488240004,"201051344000569","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,637721.1,637721.1,27372,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240072,1672563.00
02/27/2017 19:00,2,0.000,ALERT,211.25,297.57,59.938,1488240004,"201051344000983","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,629202.2,629202.2,27572,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240074,1672564.00
02/27/2017 19:00,2,0.000,ALERT,211.70,297.57,59.986,1488240004,"201051344001158","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,617188.3,617188.3,27930,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240076,1672565.00
02/27/2017 19:00,2,0.000,ALERT,211.93,298.17,59.975,1488240004,"201051344000576","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,629011.5,629011.5,27444,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240078,1672566.00
02/27/2017 19:00,2,0.000,ALERT,210.57,294.86,59.970,1488240004,"274151322000087","219011344069620",0.00,6.00,0,292.76,312.89,0.0,0.0,0.000,829714.7,829714.7,27803,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240079,1672567.00
02/27/2017 19:15,2,0.000,ALERT,211.93,297.87,59.991,1488240903,"201051344000645","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,628412.6,628412.6,27484,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240905,1672568.00
02/27/2017 19:15,2,0.000,ALERT,210.80,295.76,59.933,1488240903,"274151322000085","219011344069620",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,855969.4,855969.4,27516,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240907,1672569.00
02/27/2017 19:15,2,0.000,ALERT,212.16,297.57,59.975,1488240903,"201051344000633","219011344069620",0.00,-1.00,0,293.66,299.37,0.0,0.0,0.000,616201.5,616201.5,28030,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240909,1672570.00
02/27/2017 19:15,2,0.000,ALERT,211.70,298.17,59.944,1488240903,"201051344000469","219011344069620",0.00,-2.00,0,294.56,299.67,0.0,0.0,0.000,618994.5,618994.5,27995,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240910,1672571.00
02/27/2017 19:15,2,0.000,ALERT,210.80,296.06,59.975,1488240903,"201051344000646","219011344069620",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,614279.2,614279.2,27894,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240912,1672572.00
02/27/2017 19:15,2,0.000,ALERT,210.35,296.36,59.975,1488240903,"274151322000052","219011344069620",0.00,1.50,0,293.36,298.17,0.0,0.0,0.000,886092.6,886092.6,27275,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240914,1672573.00
02/27/2017 19:15,2,0.000,ALERT,211.03,296.36,60.012,1488240903,"201051344000585","219011344069620",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,624784.4,624784.4,28053,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240916,1672574.00
02/27/2017 19:15,2,0.000,ALERT,211.03,296.36,59.975,1488240903,"201051344001230","219011344069620",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,617258.6,617258.6,27754,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240918,1672575.00
02/27/2017 19:15,2,0.000,ALERT,211.48,297.26,59.986,1488240903,"201051344000582","219011344069620",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,608953.5,608953.5,27957,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240920,1672576.00
02/27/2017 19:15,2,0.000,ALERT,210.57,296.06,60.028,1488240903,"201051344000955","219011344069620",0.00,-0.50,0,294.26,297.87,0.0,0.0,0.000,625476.6,625476.6,27856,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240921,1672577.00
02/27/2017 19:15,2,0.000,ALERT,210.80,295.76,59.986,1488240903,"274151322000094","219011344069620",0.00,1.50,0,292.76,296.96,0.0,0.0,0.000,728923.9,728923.9,28265,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240923,1672578.00
02/27/2017 19:15,2,0.000,ALERT,211.48,299.07,59.996,1488240903,"201051344000579","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,635279.3,635279.3,27822,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240925,1672579.00
02/27/2017 19:15,2,0.000,ALERT,210.80,296.66,59.991,1488240903,"201051344000890","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,621076.0,621076.0,27974,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240927,1672580.00
02/27/2017 19:15,2,0.000,ALERT,211.03,296.06,59.981,1488240903,"201051344000438","219011344069620",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,622388.8,622388.8,27943,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240929,1672581.00
02/27/2017 19:15,2,0.000,ALERT,211.25,296.06,59.996,1488240903,"201051344000417","219011344069620",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,602079.2,602079.2,28211,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240930,1672582.00
02/27/2017 19:15,2,0.000,ALERT,211.03,296.96,59.986,1488240903,"274151322000083","219011344069620",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,877521.0,877521.0,27329,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240932,1672583.00
02/27/2017 19:15,2,0.000,ALERT,211.25,295.46,59.981,1488240903,"274151322000076","219011344069620",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,935068.1,935068.1,27428,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240934,1672584.00
02/27/2017 19:15,2,0.000,ALERT,211.48,298.77,59.991,1488240903,"201051344000868","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,617643.1,617643.1,28023,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240936,1672585.00
02/27/2017 19:15,2,0.000,ALERT,210.80,297.26,59.981,1488240903,"274151322000095","219011344069620",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,925963.5,925963.5,27545,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240938,1672586.00
02/27/2017 19:15,2,0.000,ALERT,211.48,297.87,59.981,1488240903,"201051344000988","219011344069620",0.00,-1.00,0,293.36,299.67,0.0,0.0,0.000,575424.0,575424.0,28052,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240940,1672587.00
02/27/2017 19:15,2,0.000,ALERT,210.80,295.46,59.991,1488240903,"201051344001025","219011344069620",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,621848.9,621848.9,28150,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240941,1672588.00
02/27/2017 19:15,2,0.000,ALERT,211.48,298.17,59.981,1488240903,"201051344000458","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,628214.3,628214.3,27640,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240943,1672589.00
02/27/2017 19:15,2,0.000,ALERT,212.16,297.87,60.018,1488240903,"201051344000853","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,628189.8,628189.8,27481,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240945,1672590.00
02/27/2017 19:15,2,0.000,ALERT,211.25,296.06,59.975,1488240903,"201051344000685","219011344069620",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,622147.3,622147.3,27821,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240947,1672591.00
02/27/2017 19:15,2,0.000,ALERT,211.25,296.06,59.981,1488240903,"201051344000917","219011344069620",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,619331.0,619331.0,27811,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240948,1672592.00
02/27/2017 19:15,2,0.000,ALERT,211.25,296.36,59.970,1488240903,"201051344001145","219011344069620",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,626324.3,626324.3,27653,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240950,1672593.00
02/27/2017 19:15,2,0.000,ALERT,211.03,295.46,59.996,1488240903,"201051344000651","219011344069620",0.00,-1.50,0,293.66,297.57,0.0,0.0,0.000,616872.4,616872.4,28020,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240952,1672594.00
02/27/2017 19:15,2,0.000,ALERT,210.35,295.76,59.928,1488240903,"274151322000088","219011344069620",0.00,2.00,0,293.06,297.57,0.0,0.0,0.000,840546.2,840546.2,27557,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240954,1672595.00
02/27/2017 19:15,2,0.000,ALERT,211.25,295.16,59.965,1488240903,"274151322000068","219011344069620",0.00,3.30,0,292.76,296.96,0.0,0.0,0.000,729734.9,729734.9,28166,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240956,1672596.00
02/27/2017 19:15,2,0.000,ALERT,210.57,296.06,59.970,1488240903,"201051344001135","219011344069620",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,612907.0,612907.0,28046,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240957,1672597.00
02/27/2017 19:15,2,0.000,ALERT,211.25,298.47,59.970,1488240903,"201051344000594","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,630308.0,630308.0,27897,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240959,1672598.00
02/27/2017 19:15,2,0.000,ALERT,211.03,295.76,59.965,1488240903,"201051344001203","219011344069620",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,620434.4,620434.4,28085,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240961,1672599.00
02/27/2017 19:15,2,0.000,ALERT,210.57,296.96,59.928,1488240903,"274151322000054","219011344069620",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,857974.4,857974.4,27460,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240963,1672600.00
02/27/2017 19:15,2,0.000,ALERT,211.93,297.57,59.928,1488240903,"201051344000867","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,616694.6,616694.6,28058,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240965,1672601.00
02/27/2017 19:15,2,0.000,ALERT,211.03,296.06,59.965,1488240903,"201051344001093","219011344069620",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,618163.7,618163.7,27910,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240966,1672602.00
02/27/2017 19:15,2,0.000,ALERT,211.48,297.87,59.970,1488240903,"201051344000900","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,636249.9,636249.9,27396,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240968,1672603.00
02/27/2017 19:15,2,0.000,ALERT,211.70,297.26,59.959,1488240903,"201051344000648","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,626246.3,626246.3,27473,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240970,1672604.00
02/27/2017 19:15,2,0.000,ALERT,211.70,298.77,59.938,1488240903,"201051344000569","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,637721.1,637721.1,27374,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488240972,1672605.00
02/27/2017 19:15,2,0.000,ALERT,211.70,298.47,59.970,1488240903,"201051344000983","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,629202.2,629202.2,27574,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240974,1672606.00
02/27/2017 19:15,2,0.000,ALERT,211.70,297.87,59.959,1488240903,"201051344001158","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,617188.3,617188.3,27932,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240975,1672607.00
02/27/2017 19:15,2,0.000,ALERT,212.16,298.77,59.975,1488240903,"201051344000576","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,629011.5,629011.5,27446,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240977,1672608.00
02/27/2017 19:15,2,0.000,ALERT,210.80,295.46,59.954,1488240903,"274151322000087","219011344069620",0.00,3.70,0,292.46,296.96,0.0,0.0,0.000,829714.7,829714.7,27805,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488240979,1672609.00
02/27/2017 19:30,2,0.000,ALERT,212.38,298.47,59.996,1488241803,"201051344000645","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,628412.6,628412.6,27486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241805,1672610.00
02/27/2017 19:30,2,0.000,ALERT,211.03,296.06,59.986,1488241803,"274151322000085","219011344069620",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,855969.4,855969.4,27518,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241807,1672611.00
02/27/2017 19:30,2,0.000,ALERT,212.61,298.77,59.991,1488241803,"201051344000633","219011344069620",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,616201.5,616201.5,28032,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241808,1672612.00
02/27/2017 19:30,2,0.000,ALERT,212.16,299.07,60.007,1488241803,"201051344000469","219011344069620",0.00,-2.50,0,294.56,300.27,0.0,0.0,0.000,618994.5,618994.5,27997,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241810,1672613.00
02/27/2017 19:30,2,0.000,ALERT,211.03,296.66,60.002,1488241803,"201051344000646","219011344069620",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,614279.2,614279.2,27896,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241812,1672614.00
02/27/2017 19:30,2,0.000,ALERT,210.57,296.66,59.959,1488241803,"274151322000052","219011344069620",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,886092.6,886092.6,27277,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241814,1672615.00
02/27/2017 19:30,2,0.000,ALERT,211.48,296.96,60.007,1488241803,"201051344000585","219011344069620",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,624784.4,624784.4,28055,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241816,1672616.00
02/27/2017 19:30,2,0.000,ALERT,211.25,297.26,60.007,1488241803,"201051344001230","219011344069620",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,617258.6,617258.6,27756,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241817,1672617.00
02/27/2017 19:30,2,0.000,ALERT,211.70,297.57,59.970,1488241803,"201051344000582","219011344069620",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,608953.5,608953.5,27959,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241819,1672618.00
02/27/2017 19:30,2,0.000,ALERT,210.80,296.66,59.959,1488241803,"201051344000955","219011344069620",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,625476.6,625476.6,27858,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241821,1672619.00
02/27/2017 19:30,2,0.000,ALERT,211.03,296.06,59.975,1488241803,"274151322000094","219011344069620",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,728923.9,728923.9,28267,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241823,1672620.00
02/27/2017 19:30,2,0.000,ALERT,211.93,298.77,59.981,1488241803,"201051344000579","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,635279.3,635279.3,27824,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488241824,1672621.00
02/27/2017 19:30,2,0.000,ALERT,211.03,297.26,59.959,1488241803,"201051344000890","219011344069620",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,621076.0,621076.0,27976,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241826,1672622.00
02/27/2017 19:30,2,0.000,ALERT,211.48,296.66,59.986,1488241803,"201051344000438","219011344069620",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,622388.8,622388.8,27945,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241828,1672623.00
02/27/2017 19:30,2,0.000,ALERT,211.48,296.06,59.996,1488241803,"201051344000417","219011344069620",0.00,-2.00,0,293.66,297.57,0.0,0.0,0.000,602079.2,602079.2,28213,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241830,1672624.00
02/27/2017 19:30,2,0.000,ALERT,211.03,296.66,59.991,1488241803,"274151322000083","219011344069620",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,877521.0,877521.0,27331,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241832,1672625.00
02/27/2017 19:30,2,0.000,ALERT,211.48,296.06,59.981,1488241803,"274151322000076","219011344069620",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,935068.1,935068.1,27430,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488241834,1672626.00
02/27/2017 19:30,2,0.000,ALERT,211.93,299.37,59.986,1488241803,"201051344000868","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,617643.1,617643.1,28025,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241836,1672627.00
02/27/2017 19:30,2,0.000,ALERT,210.80,296.66,59.981,1488241803,"274151322000095","219011344069620",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,925963.5,925963.5,27547,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241838,1672628.00
02/27/2017 19:30,2,0.000,ALERT,211.93,298.17,59.981,1488241803,"201051344000988","219011344069620",0.00,-1.50,0,292.76,299.97,0.0,0.0,0.000,575424.0,575424.0,28054,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241840,1672629.00
02/27/2017 19:30,2,0.000,ALERT,211.03,296.06,59.986,1488241803,"201051344001025","219011344069620",0.00,-2.00,0,293.36,298.77,0.0,0.0,0.000,621848.9,621848.9,28152,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241841,1672630.00
02/27/2017 19:30,2,0.000,ALERT,211.70,298.17,59.991,1488241803,"201051344000458","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,628214.3,628214.3,27642,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241843,1672631.00
02/27/2017 19:30,2,0.000,ALERT,212.38,298.17,59.981,1488241803,"201051344000853","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,628189.8,628189.8,27483,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241845,1672632.00
02/27/2017 19:30,2,0.000,ALERT,211.48,296.66,59.965,1488241803,"201051344000685","219011344069620",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,622147.3,622147.3,27823,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241847,1672633.00
02/27/2017 19:30,2,0.000,ALERT,211.25,296.06,59.975,1488241803,"201051344000917","219011344069620",0.00,-0.50,0,293.06,297.57,0.0,0.0,0.000,619331.0,619331.0,27813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241849,1672634.00
02/27/2017 19:30,2,0.000,ALERT,211.48,296.66,59.996,1488241803,"201051344001145","219011344069620",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,626324.3,626324.3,27655,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241850,1672635.00
02/27/2017 19:30,2,0.000,ALERT,211.48,296.06,59.981,1488241803,"201051344000651","219011344069620",0.00,-2.50,0,293.06,297.87,0.0,0.0,0.000,616872.4,616872.4,28022,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241852,1672636.00
02/27/2017 19:30,2,0.000,ALERT,210.35,296.06,59.970,1488241803,"274151322000088","219011344069620",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,840546.2,840546.2,27559,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241854,1672637.00
02/27/2017 19:30,2,0.000,ALERT,211.48,295.46,59.981,1488241803,"274151322000068","219011344069620",0.00,2.00,0,293.06,296.96,0.0,0.0,0.000,729734.9,729734.9,28168,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241856,1672638.00
02/27/2017 19:30,2,0.000,ALERT,210.80,296.66,60.012,1488241803,"201051344001135","219011344069620",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,612907.0,612907.0,28048,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488241858,1672639.00
02/27/2017 19:30,2,0.000,ALERT,211.70,299.07,60.002,1488241803,"201051344000594","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,630308.0,630308.0,27899,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241859,1672640.00
02/27/2017 19:30,2,0.000,ALERT,211.25,296.36,59.986,1488241803,"201051344001203","219011344069620",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,620434.4,620434.4,28087,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241861,1672641.00
02/27/2017 19:30,2,0.000,ALERT,210.80,296.66,59.970,1488241803,"274151322000054","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,857974.4,857974.4,27462,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241863,1672642.00
02/27/2017 19:30,2,0.000,ALERT,212.16,298.17,59.938,1488241803,"201051344000867","219011344069620",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,616694.6,616694.6,28060,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488241865,1672643.00
02/27/2017 19:30,2,0.000,ALERT,211.03,296.66,59.970,1488241803,"201051344001093","219011344069620",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,618163.7,618163.7,27912,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488241867,1672644.00
