ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 19:30,2,0.000,ALERT,211.48,298.77,59.975,1488241803,"201051344000900","219011344069620",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,636249.9,636249.9,27398,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488241868,1672645.00
02/27/2017 19:30,2,0.000,ALERT,211.93,297.87,59.981,1488241803,"201051344000648","219011344069620",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,626246.3,626246.3,27475,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241870,1672646.00
02/27/2017 19:30,2,0.000,ALERT,211.93,299.67,59.991,1488241803,"201051344000569","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,637721.1,637721.1,27376,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488241872,1672647.00
02/27/2017 19:30,2,0.000,ALERT,211.93,299.37,60.007,1488241803,"201051344000983","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,629202.2,629202.2,27576,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488241874,1672648.00
02/27/2017 19:30,2,0.000,ALERT,211.93,298.77,59.986,1488241803,"201051344001158","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,617188.3,617188.3,27934,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241876,1672649.00
02/27/2017 19:30,2,0.000,ALERT,212.38,299.67,59.991,1488241803,"201051344000576","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,629011.5,629011.5,27448,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241877,1672650.00
02/27/2017 19:30,2,0.000,ALERT,210.80,295.16,59.996,1488241803,"274151322000087","219011344069620",0.00,2.50,0,292.76,296.96,0.0,0.0,0.000,829714.7,829714.7,27807,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488241879,1672651.00
02/27/2017 19:45,2,0.000,ALERT,212.61,299.37,60.002,1488242704,"201051344000645","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,628412.6,628412.6,27488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242706,1672652.00
02/27/2017 19:45,2,0.000,ALERT,211.03,296.96,59.981,1488242704,"274151322000085","219011344069620",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,855969.4,855969.4,27520,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242707,1672653.00
02/27/2017 19:45,2,0.000,ALERT,212.61,298.77,60.028,1488242704,"201051344000633","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,616201.5,616201.5,28034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242709,1672654.00
02/27/2017 19:45,2,0.000,ALERT,212.38,299.37,60.028,1488242704,"201051344000469","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,618994.5,618994.5,27999,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242711,1672655.00
02/27/2017 19:45,2,0.000,ALERT,211.25,297.26,59.996,1488242704,"201051344000646","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,614279.2,614279.2,27898,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242713,1672656.00
02/27/2017 19:45,2,0.000,ALERT,210.80,297.57,59.996,1488242704,"274151322000052","219011344069620",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,886092.6,886092.6,27279,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488242715,1672657.00
02/27/2017 19:45,2,0.000,ALERT,211.48,297.26,59.991,1488242704,"201051344000585","219011344069620",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,624784.4,624784.4,28057,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488242716,1672658.00
02/27/2017 19:45,2,0.000,ALERT,211.25,297.26,59.991,1488242704,"201051344001230","219011344069620",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,617258.6,617258.6,27758,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488242718,1672659.00
02/27/2017 19:45,2,0.000,ALERT,211.93,297.87,59.991,1488242704,"201051344000582","219011344069620",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,608953.5,608953.5,27961,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242720,1672660.00
02/27/2017 19:45,2,0.000,ALERT,211.03,297.26,59.996,1488242704,"201051344000955","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,625476.6,625476.6,27860,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242722,1672661.00
02/27/2017 19:45,2,0.000,ALERT,211.03,296.06,59.986,1488242704,"274151322000094","219011344069620",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,728923.9,728923.9,28269,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242723,1672662.00
02/27/2017 19:45,2,0.000,ALERT,212.16,299.37,60.002,1488242704,"201051344000579","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,635279.3,635279.3,27826,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242725,1672663.00
02/27/2017 19:45,2,0.000,ALERT,211.03,297.57,59.954,1488242704,"201051344000890","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,621076.0,621076.0,27978,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242727,1672664.00
02/27/2017 19:45,2,0.000,ALERT,211.48,296.96,59.986,1488242704,"201051344000438","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,622388.8,622388.8,27947,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242729,1672665.00
02/27/2017 19:45,2,0.000,ALERT,211.48,296.66,59.991,1488242704,"201051344000417","219011344069620",0.00,-2.00,0,294.26,297.87,0.0,0.0,0.000,602079.2,602079.2,28215,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242731,1672666.00
02/27/2017 19:45,2,0.000,ALERT,211.03,296.96,59.981,1488242704,"274151322000083","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,877521.0,877521.0,27333,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242732,1672667.00
02/27/2017 19:45,2,0.000,ALERT,211.03,296.36,59.986,1488242704,"274151322000076","219011344069620",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,935068.1,935068.1,27432,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242734,1672668.00
02/27/2017 19:45,2,0.000,ALERT,211.70,299.07,60.002,1488242704,"201051344000868","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,617643.1,617643.1,28027,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242736,1672669.00
02/27/2017 19:45,2,0.000,ALERT,210.57,297.26,59.991,1488242704,"274151322000095","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,925963.5,925963.5,27549,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242738,1672670.00
02/27/2017 19:45,2,0.000,ALERT,211.70,298.17,59.991,1488242704,"201051344000988","219011344069620",0.00,-2.00,0,293.96,300.27,0.0,0.0,0.000,575424.0,575424.0,28056,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488242740,1672671.00
02/27/2017 19:45,2,0.000,ALERT,211.03,296.06,59.991,1488242704,"201051344001025","219011344069620",0.00,-2.50,0,293.96,299.07,0.0,0.0,0.000,621848.9,621848.9,28154,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242742,1672672.00
02/27/2017 19:45,2,0.000,ALERT,211.70,298.47,59.981,1488242704,"201051344000458","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,628214.3,628214.3,27644,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242744,1672673.00
02/27/2017 19:45,2,0.000,ALERT,212.38,298.47,59.981,1488242704,"201051344000853","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,628189.8,628189.8,27485,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488242745,1672674.00
02/27/2017 19:45,2,0.000,ALERT,211.70,297.26,59.996,1488242704,"201051344000685","219011344069620",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,622147.3,622147.3,27825,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242747,1672675.00
02/27/2017 19:45,2,0.000,ALERT,211.70,296.96,59.954,1488242704,"201051344000917","219011344069620",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,619331.0,619331.0,27815,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242749,1672676.00
02/27/2017 19:45,2,0.000,ALERT,211.70,297.26,59.996,1488242704,"201051344001145","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,626324.3,626324.3,27657,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242751,1672677.00
02/27/2017 19:45,2,0.000,ALERT,211.48,296.36,59.991,1488242704,"201051344000651","219011344069620",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,616872.4,616872.4,28024,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242753,1672678.00
02/27/2017 19:45,2,0.000,ALERT,210.35,295.76,59.986,1488242704,"274151322000088","219011344069620",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,840546.2,840546.2,27561,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488242754,1672679.00
02/27/2017 19:45,2,0.000,ALERT,211.48,296.06,59.986,1488242704,"274151322000068","219011344069620",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,729734.9,729734.9,28170,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242756,1672680.00
02/27/2017 19:45,2,0.000,ALERT,211.25,297.26,59.986,1488242704,"201051344001135","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,612907.0,612907.0,28050,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242758,1672681.00
02/27/2017 19:45,2,0.000,ALERT,211.70,299.37,59.991,1488242704,"201051344000594","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,630308.0,630308.0,27901,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242760,1672682.00
02/27/2017 19:45,2,0.000,ALERT,211.48,296.96,59.954,1488242704,"201051344001203","219011344069620",0.00,-2.00,0,294.56,300.27,0.0,0.0,0.000,620434.4,620434.4,28089,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242762,1672683.00
02/27/2017 19:45,2,0.000,ALERT,210.57,296.96,59.986,1488242704,"274151322000054","219011344069620",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,857974.4,857974.4,27464,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242763,1672684.00
02/27/2017 19:45,2,0.000,ALERT,212.16,298.17,59.965,1488242704,"201051344000867","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,616694.6,616694.6,28062,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242765,1672685.00
02/27/2017 19:45,2,0.000,ALERT,211.48,297.26,59.991,1488242704,"201051344001093","219011344069620",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,618163.7,618163.7,27914,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488242767,1672686.00
02/27/2017 19:45,2,0.000,ALERT,211.93,298.47,60.007,1488242704,"201051344000900","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,636249.9,636249.9,27400,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242769,1672687.00
02/27/2017 19:45,2,0.000,ALERT,212.16,297.57,59.986,1488242704,"201051344000648","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,626246.3,626246.3,27477,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488242771,1672688.00
02/27/2017 19:45,2,0.000,ALERT,212.16,299.07,59.981,1488242704,"201051344000569","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,637721.1,637721.1,27378,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488242773,1672689.00
02/27/2017 19:45,2,0.000,ALERT,212.16,298.77,59.986,1488242704,"201051344000983","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,629202.2,629202.2,27578,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242774,1672690.00
02/27/2017 19:45,2,0.000,ALERT,212.38,298.77,59.996,1488242704,"201051344001158","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,617188.3,617188.3,27936,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242776,1672691.00
02/27/2017 19:45,2,0.000,ALERT,212.61,299.07,59.991,1488242704,"201051344000576","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,629011.5,629011.5,27450,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488242778,1672692.00
02/27/2017 19:45,2,0.000,ALERT,210.80,295.76,59.991,1488242704,"274151322000087","219011344069620",0.00,1.50,0,293.36,298.17,0.0,0.0,0.000,829714.7,829714.7,27809,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488242780,1672693.00
02/27/2017 20:00,2,0.000,ALERT,212.16,298.17,59.981,1488243604,"201051344000645","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,628412.6,628412.6,27490,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243606,1672694.00
02/27/2017 20:00,2,0.000,ALERT,210.80,296.36,59.981,1488243604,"274151322000085","219011344069620",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,855969.4,855969.4,27522,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243607,1672695.00
02/27/2017 20:00,2,0.000,ALERT,212.38,298.17,59.975,1488243604,"201051344000633","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,616201.5,616201.5,28036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243609,1672696.00
02/27/2017 20:00,2,0.000,ALERT,211.93,298.47,59.981,1488243604,"201051344000469","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,618994.5,618994.5,28001,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488243611,1672697.00
02/27/2017 20:00,2,0.000,ALERT,210.80,296.96,60.007,1488243604,"201051344000646","219011344069620",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,614279.2,614279.2,27900,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243613,1672698.00
02/27/2017 20:00,2,0.000,ALERT,210.57,296.66,59.981,1488243604,"274151322000052","219011344069620",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,886092.6,886092.6,27281,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243615,1672699.00
02/27/2017 20:00,2,0.000,ALERT,211.25,297.26,59.981,1488243604,"201051344000585","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,624784.4,624784.4,28059,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243617,1672700.00
02/27/2017 20:00,2,0.000,ALERT,211.25,297.57,59.965,1488243604,"201051344001230","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,617258.6,617258.6,27760,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243619,1672701.00
02/27/2017 20:00,2,0.000,ALERT,211.70,297.87,59.986,1488243604,"201051344000582","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,608953.5,608953.5,27963,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488243621,1672702.00
02/27/2017 20:00,2,0.000,ALERT,210.80,297.26,59.986,1488243604,"201051344000955","219011344069620",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,625476.6,625476.6,27862,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243623,1672703.00
02/27/2017 20:00,2,0.000,ALERT,210.80,296.36,59.970,1488243604,"274151322000094","219011344069620",0.00,-1.50,0,293.66,297.57,0.0,0.0,0.000,728923.9,728923.9,28271,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243624,1672704.00
02/27/2017 20:00,2,0.000,ALERT,211.70,298.77,59.954,1488243604,"201051344000579","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,635279.3,635279.3,27828,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243626,1672705.00
02/27/2017 20:00,2,0.000,ALERT,211.03,297.57,59.996,1488243604,"201051344000890","219011344069620",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,621076.0,621076.0,27980,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243628,1672706.00
02/27/2017 20:00,2,0.000,ALERT,211.48,297.26,59.991,1488243604,"201051344000438","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,622388.8,622388.8,27949,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243630,1672707.00
02/27/2017 20:00,2,0.000,ALERT,211.48,296.96,59.986,1488243604,"201051344000417","219011344069620",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,602079.2,602079.2,28217,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243632,1672708.00
02/27/2017 20:00,2,0.000,ALERT,210.80,296.96,59.991,1488243604,"274151322000083","219011344069620",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,877521.0,877521.0,27335,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243633,1672709.00
02/27/2017 20:00,2,0.000,ALERT,211.48,296.36,60.002,1488243604,"274151322000076","219011344069620",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,935068.1,935068.1,27434,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243635,1672710.00
02/27/2017 20:00,2,0.000,ALERT,211.70,299.07,59.996,1488243604,"201051344000868","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,617643.1,617643.1,28029,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488243637,1672711.00
02/27/2017 20:00,2,0.000,ALERT,210.80,297.87,59.996,1488243604,"274151322000095","219011344069620",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,925963.5,925963.5,27551,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243639,1672712.00
02/27/2017 20:00,2,0.000,ALERT,211.70,298.17,59.991,1488243604,"201051344000988","219011344069620",0.00,-2.00,0,293.66,299.97,0.0,0.0,0.000,575424.0,575424.0,28058,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243641,1672713.00
02/27/2017 20:00,2,0.000,ALERT,211.25,296.06,59.991,1488243604,"201051344001025","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,621848.9,621848.9,28156,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243643,1672714.00
02/27/2017 20:00,2,0.000,ALERT,211.70,298.47,60.023,1488243604,"201051344000458","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,628214.3,628214.3,27646,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243644,1672715.00
02/27/2017 20:00,2,0.000,ALERT,212.16,298.47,59.944,1488243604,"201051344000853","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,628189.8,628189.8,27487,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243646,1672716.00
02/27/2017 20:00,2,0.000,ALERT,211.70,297.26,59.991,1488243604,"201051344000685","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,622147.3,622147.3,27827,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243648,1672717.00
02/27/2017 20:00,2,0.000,ALERT,211.70,297.26,59.991,1488243604,"201051344000917","219011344069620",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,619331.0,619331.0,27817,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243650,1672718.00
02/27/2017 20:00,2,0.000,ALERT,211.70,297.57,59.954,1488243604,"201051344001145","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,626324.3,626324.3,27659,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243651,1672719.00
02/27/2017 20:00,2,0.000,ALERT,211.48,296.66,59.986,1488243604,"201051344000651","219011344069620",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,616872.4,616872.4,28026,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488243653,1672720.00
02/27/2017 20:00,2,0.000,ALERT,210.35,296.06,59.959,1488243604,"274151322000088","219011344069620",0.00,-0.50,0,294.26,297.87,0.0,0.0,0.000,840546.2,840546.2,27563,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243655,1672721.00
02/27/2017 20:00,2,0.000,ALERT,211.25,296.06,60.007,1488243604,"274151322000068","219011344069620",0.00,0.50,0,293.96,297.26,0.0,0.0,0.000,729734.9,729734.9,28172,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243657,1672722.00
02/27/2017 20:00,2,0.000,ALERT,211.03,296.96,59.933,1488243604,"201051344001135","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,612907.0,612907.0,28052,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243659,1672723.00
02/27/2017 20:00,2,0.000,ALERT,211.25,298.77,59.975,1488243604,"201051344000594","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,630308.0,630308.0,27903,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243660,1672724.00
02/27/2017 20:00,2,0.000,ALERT,211.48,296.96,59.970,1488243604,"201051344001203","219011344069620",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,620434.4,620434.4,28091,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243662,1672725.00
02/27/2017 20:00,2,0.000,ALERT,210.57,296.06,59.970,1488243604,"274151322000054","219011344069620",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,857974.4,857974.4,27466,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243664,1672726.00
02/27/2017 20:00,2,0.000,ALERT,211.93,297.87,59.975,1488243604,"201051344000867","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,616694.6,616694.6,28064,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243666,1672727.00
02/27/2017 20:00,2,0.000,ALERT,211.25,296.96,59.938,1488243604,"201051344001093","219011344069620",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,618163.7,618163.7,27916,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243667,1672728.00
02/27/2017 20:00,2,0.000,ALERT,211.48,298.17,59.959,1488243604,"201051344000900","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,636249.9,636249.9,27402,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243669,1672729.00
02/27/2017 20:00,2,0.000,ALERT,211.93,297.57,59.991,1488243604,"201051344000648","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,626246.3,626246.3,27479,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243671,1672730.00
02/27/2017 20:00,2,0.000,ALERT,211.70,299.07,59.965,1488243604,"201051344000569","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,637721.1,637721.1,27380,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243673,1672731.00
02/27/2017 20:00,2,0.000,ALERT,211.70,298.17,59.986,1488243604,"201051344000983","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,629202.2,629202.2,27580,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243675,1672732.00
02/27/2017 20:00,2,0.000,ALERT,211.70,298.17,59.970,1488243604,"201051344001158","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,617188.3,617188.3,27938,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243677,1672733.00
02/27/2017 20:00,2,0.000,ALERT,212.16,298.77,59.975,1488243604,"201051344000576","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,629011.5,629011.5,27452,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243679,1672734.00
02/27/2017 20:00,2,0.000,ALERT,210.80,295.46,59.959,1488243604,"274151322000087","219011344069620",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,829714.7,829714.7,27811,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488243680,1672735.00
02/27/2017 20:15,2,0.000,ALERT,212.83,299.07,59.986,1488244503,"201051344000645","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,628412.6,628412.6,27492,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244505,1672736.00
02/27/2017 20:15,2,0.000,ALERT,211.48,296.96,60.002,1488244503,"274151322000085","219011344069620",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,855969.4,855969.4,27524,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244507,1672737.00
02/27/2017 20:15,2,0.000,ALERT,213.06,299.07,60.007,1488244503,"201051344000633","219011344069620",0.00,-3.00,0,294.56,300.27,0.0,0.0,0.000,616201.5,616201.5,28038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244509,1672738.00
02/27/2017 20:15,2,0.000,ALERT,212.38,299.07,59.981,1488244503,"201051344000469","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,618994.5,618994.5,28003,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488244511,1672739.00
02/27/2017 20:15,2,0.000,ALERT,211.48,297.57,59.991,1488244503,"201051344000646","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,614279.2,614279.2,27902,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488244513,1672740.00
02/27/2017 20:15,2,0.000,ALERT,211.03,296.66,59.981,1488244503,"274151322000052","219011344069620",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,886092.6,886092.6,27283,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244514,1672741.00
02/27/2017 20:15,2,0.000,ALERT,211.70,297.57,59.991,1488244503,"201051344000585","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,624784.4,624784.4,28061,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244516,1672742.00
02/27/2017 20:15,2,0.000,ALERT,211.70,297.57,59.991,1488244503,"201051344001230","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,617258.6,617258.6,27762,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488244518,1672743.00
02/27/2017 20:15,2,0.000,ALERT,212.16,298.47,60.002,1488244503,"201051344000582","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,608953.5,608953.5,27965,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244520,1672744.00
02/27/2017 20:15,2,0.000,ALERT,211.25,297.26,59.981,1488244503,"201051344000955","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,625476.6,625476.6,27864,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244521,1672745.00
02/27/2017 20:15,2,0.000,ALERT,211.25,296.06,59.986,1488244503,"274151322000094","219011344069620",0.00,-2.00,0,293.66,297.57,0.0,0.0,0.000,728923.9,728923.9,28273,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244523,1672746.00
02/27/2017 20:15,2,0.000,ALERT,212.38,299.97,59.996,1488244503,"201051344000579","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,635279.3,635279.3,27830,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244525,1672747.00
02/27/2017 20:15,2,0.000,ALERT,211.48,297.87,59.944,1488244503,"201051344000890","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,621076.0,621076.0,27982,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244527,1672748.00
02/27/2017 20:15,2,0.000,ALERT,211.93,297.57,59.986,1488244503,"201051344000438","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,622388.8,622388.8,27951,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244529,1672749.00
02/27/2017 20:15,2,0.000,ALERT,211.93,296.96,59.991,1488244503,"201051344000417","219011344069620",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,602079.2,602079.2,28219,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244531,1672750.00
02/27/2017 20:15,2,0.000,ALERT,211.48,297.26,59.981,1488244503,"274151322000083","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,877521.0,877521.0,27337,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244532,1672751.00
02/27/2017 20:15,2,0.000,ALERT,211.93,296.96,59.944,1488244503,"274151322000076","219011344069620",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,935068.1,935068.1,27436,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244534,1672752.00
02/27/2017 20:15,2,0.000,ALERT,212.38,299.97,60.034,1488244503,"201051344000868","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,617643.1,617643.1,28031,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244536,1672753.00
02/27/2017 20:15,2,0.000,ALERT,211.25,297.87,59.970,1488244503,"274151322000095","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,925963.5,925963.5,27553,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244538,1672754.00
02/27/2017 20:15,2,0.000,ALERT,212.38,299.07,59.981,1488244503,"201051344000988","219011344069620",0.00,-2.50,0,293.96,300.27,0.0,0.0,0.000,575424.0,575424.0,28060,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244540,1672755.00
02/27/2017 20:15,2,0.000,ALERT,211.48,296.66,59.981,1488244503,"201051344001025","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,621848.9,621848.9,28158,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244542,1672756.00
02/27/2017 20:15,2,0.000,ALERT,212.38,299.37,59.986,1488244503,"201051344000458","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,628214.3,628214.3,27648,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488244543,1672757.00
02/27/2017 20:15,2,0.000,ALERT,213.06,299.07,59.975,1488244503,"201051344000853","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,628189.8,628189.8,27489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244545,1672758.00
02/27/2017 20:15,2,0.000,ALERT,212.16,297.87,59.975,1488244503,"201051344000685","219011344069620",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,622147.3,622147.3,27829,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488244547,1672759.00
02/27/2017 20:15,2,0.000,ALERT,211.93,297.26,59.981,1488244503,"201051344000917","219011344069620",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,619331.0,619331.0,27819,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244549,1672760.00
02/27/2017 20:15,2,0.000,ALERT,211.93,297.87,59.975,1488244503,"201051344001145","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,626324.3,626324.3,27661,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244551,1672761.00
02/27/2017 20:15,2,0.000,ALERT,211.93,296.96,59.981,1488244503,"201051344000651","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,616872.4,616872.4,28028,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244552,1672762.00
02/27/2017 20:15,2,0.000,ALERT,210.80,296.66,59.949,1488244503,"274151322000088","219011344069620",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,840546.2,840546.2,27565,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244554,1672763.00
02/27/2017 20:15,2,0.000,ALERT,211.93,296.36,59.933,1488244503,"274151322000068","219011344069620",0.00,-0.50,0,293.36,297.26,0.0,0.0,0.000,729734.9,729734.9,28174,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244556,1672764.00
02/27/2017 20:15,2,0.000,ALERT,211.25,297.57,59.970,1488244503,"201051344001135","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,612907.0,612907.0,28054,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244558,1672765.00
02/27/2017 20:15,2,0.000,ALERT,211.93,299.67,59.970,1488244503,"201051344000594","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,630308.0,630308.0,27905,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488244560,1672766.00
02/27/2017 20:15,2,0.000,ALERT,211.70,296.96,59.965,1488244503,"201051344001203","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,620434.4,620434.4,28093,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244561,1672767.00
02/27/2017 20:15,2,0.000,ALERT,211.03,297.26,59.959,1488244503,"274151322000054","219011344069620",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,857974.4,857974.4,27468,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488244563,1672768.00
02/27/2017 20:15,2,0.000,ALERT,212.61,298.47,59.991,1488244503,"201051344000867","219011344069620",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,616694.6,616694.6,28066,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244565,1672769.00
02/27/2017 20:15,2,0.000,ALERT,211.70,297.57,59.965,1488244503,"201051344001093","219011344069620",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,618163.7,618163.7,27918,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244567,1672770.00
02/27/2017 20:15,2,0.000,ALERT,212.16,299.07,59.996,1488244503,"201051344000900","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,636249.9,636249.9,27404,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244568,1672771.00
02/27/2017 20:15,2,0.000,ALERT,212.61,298.17,59.970,1488244503,"201051344000648","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,626246.3,626246.3,27481,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244570,1672772.00
02/27/2017 20:15,2,0.000,ALERT,212.38,299.37,59.970,1488244503,"201051344000569","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,637721.1,637721.1,27382,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244572,1672773.00
02/27/2017 20:15,2,0.000,ALERT,212.38,299.07,59.965,1488244503,"201051344000983","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,629202.2,629202.2,27582,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244574,1672774.00
02/27/2017 20:15,2,0.000,ALERT,212.38,298.77,59.970,1488244503,"201051344001158","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,617188.3,617188.3,27940,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244576,1672775.00
02/27/2017 20:15,2,0.000,ALERT,212.83,299.37,59.970,1488244503,"201051344000576","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,629011.5,629011.5,27454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244577,1672776.00
02/27/2017 20:15,2,0.000,ALERT,211.48,296.06,59.986,1488244503,"274151322000087","219011344069620",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,829714.7,829714.7,27813,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488244579,1672777.00
02/27/2017 20:30,2,0.000,ALERT,213.06,299.67,59.944,1488245403,"201051344000645","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,628412.6,628412.6,27494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245405,1672778.00
02/27/2017 20:30,2,0.000,ALERT,211.25,296.66,59.975,1488245403,"274151322000085","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,855969.4,855969.4,27526,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245407,1672779.00
02/27/2017 20:30,2,0.000,ALERT,213.29,299.67,59.944,1488245403,"201051344000633","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,616201.5,616201.5,28040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245409,1672780.00
02/27/2017 20:30,2,0.000,ALERT,212.61,299.67,59.986,1488245403,"201051344000469","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,618994.5,618994.5,28005,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245411,1672781.00
02/27/2017 20:30,2,0.000,ALERT,211.70,297.87,59.981,1488245403,"201051344000646","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,614279.2,614279.2,27904,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245412,1672782.00
02/27/2017 20:30,2,0.000,ALERT,211.25,297.87,59.975,1488245403,"274151322000052","219011344069620",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,886092.6,886092.6,27285,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245414,1672783.00
02/27/2017 20:30,2,0.000,ALERT,212.16,298.17,59.975,1488245403,"201051344000585","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,624784.4,624784.4,28063,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245416,1672784.00
02/27/2017 20:30,2,0.000,ALERT,211.93,298.17,59.981,1488245403,"201051344001230","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,617258.6,617258.6,27764,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245418,1672785.00
02/27/2017 20:30,2,0.000,ALERT,212.61,299.07,59.949,1488245403,"201051344000582","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,608953.5,608953.5,27967,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245420,1672786.00
02/27/2017 20:30,2,0.000,ALERT,211.70,297.87,59.986,1488245403,"201051344000955","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,625476.6,625476.6,27866,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245421,1672787.00
02/27/2017 20:30,2,0.000,ALERT,211.48,296.66,59.975,1488245403,"274151322000094","219011344069620",0.00,-2.50,0,294.26,297.87,0.0,0.0,0.000,728923.9,728923.9,28275,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245423,1672788.00
02/27/2017 20:30,2,0.000,ALERT,212.61,300.27,59.965,1488245403,"201051344000579","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,635279.3,635279.3,27832,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245425,1672789.00
