ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 20:30,2,0.000,ALERT,211.93,298.17,60.002,1488245403,"201051344000890","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,621076.0,621076.0,27984,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245427,1672790.00
02/27/2017 20:30,2,0.000,ALERT,212.16,298.17,59.981,1488245403,"201051344000438","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,622388.8,622388.8,27953,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245428,1672791.00
02/27/2017 20:30,2,0.000,ALERT,212.38,297.57,59.991,1488245403,"201051344000417","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,602079.2,602079.2,28221,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245430,1672792.00
02/27/2017 20:30,2,0.000,ALERT,211.70,297.87,59.986,1488245403,"274151322000083","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,877521.0,877521.0,27339,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245432,1672793.00
02/27/2017 20:30,2,0.000,ALERT,212.16,297.26,60.007,1488245403,"274151322000076","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,935068.1,935068.1,27438,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245434,1672794.00
02/27/2017 20:30,2,0.000,ALERT,212.61,299.97,59.986,1488245403,"201051344000868","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,617643.1,617643.1,28033,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245436,1672795.00
02/27/2017 20:30,2,0.000,ALERT,211.48,298.17,59.991,1488245403,"274151322000095","219011344069620",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,925963.5,925963.5,27555,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245437,1672796.00
02/27/2017 20:30,2,0.000,ALERT,212.38,299.67,60.002,1488245403,"201051344000988","219011344069620",0.00,-2.50,0,294.86,300.87,0.0,0.0,0.000,575424.0,575424.0,28062,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245439,1672797.00
02/27/2017 20:30,2,0.000,ALERT,211.93,297.26,59.986,1488245403,"201051344001025","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,621848.9,621848.9,28160,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245441,1672798.00
02/27/2017 20:30,2,0.000,ALERT,212.38,299.37,60.034,1488245403,"201051344000458","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,628214.3,628214.3,27650,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245443,1672799.00
02/27/2017 20:30,2,0.000,ALERT,213.06,299.67,60.007,1488245403,"201051344000853","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,628189.8,628189.8,27491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245445,1672800.00
02/27/2017 20:30,2,0.000,ALERT,212.38,298.17,59.996,1488245403,"201051344000685","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,622147.3,622147.3,27831,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245446,1672801.00
02/27/2017 20:30,2,0.000,ALERT,212.16,297.57,59.996,1488245403,"201051344000917","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,619331.0,619331.0,27821,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245448,1672802.00
02/27/2017 20:30,2,0.000,ALERT,212.38,298.17,60.012,1488245403,"201051344001145","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,626324.3,626324.3,27663,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245450,1672803.00
02/27/2017 20:30,2,0.000,ALERT,211.93,297.26,60.034,1488245403,"201051344000651","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,616872.4,616872.4,28030,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245452,1672804.00
02/27/2017 20:30,2,0.000,ALERT,211.03,296.66,59.996,1488245403,"274151322000088","219011344069620",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,840546.2,840546.2,27567,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245454,1672805.00
02/27/2017 20:30,2,0.000,ALERT,211.70,296.06,59.996,1488245403,"274151322000068","219011344069620",0.00,-1.00,0,293.96,297.57,0.0,0.0,0.000,729734.9,729734.9,28176,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245455,1672806.00
02/27/2017 20:30,2,0.000,ALERT,211.70,297.57,60.012,1488245403,"201051344001135","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,612907.0,612907.0,28056,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245457,1672807.00
02/27/2017 20:30,2,0.000,ALERT,212.16,299.97,60.002,1488245403,"201051344000594","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,630308.0,630308.0,27907,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245459,1672808.00
02/27/2017 20:30,2,0.000,ALERT,211.93,297.57,60.039,1488245403,"201051344001203","219011344069620",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,620434.4,620434.4,28095,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245461,1672809.00
02/27/2017 20:30,2,0.000,ALERT,211.25,297.57,60.002,1488245403,"274151322000054","219011344069620",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,857974.4,857974.4,27470,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245463,1672810.00
02/27/2017 20:30,2,0.000,ALERT,212.83,299.07,59.975,1488245403,"201051344000867","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,616694.6,616694.6,28068,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245464,1672811.00
02/27/2017 20:30,2,0.000,ALERT,211.93,297.87,60.007,1488245403,"201051344001093","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,618163.7,618163.7,27920,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245466,1672812.00
02/27/2017 20:30,2,0.000,ALERT,212.38,299.67,60.028,1488245403,"201051344000900","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,636249.9,636249.9,27406,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245468,1672813.00
02/27/2017 20:30,2,0.000,ALERT,212.61,298.77,60.007,1488245403,"201051344000648","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,626246.3,626246.3,27483,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245470,1672814.00
02/27/2017 20:30,2,0.000,ALERT,212.61,299.97,59.970,1488245403,"201051344000569","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,637721.1,637721.1,27384,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488245472,1672815.00
02/27/2017 20:30,2,0.000,ALERT,212.38,299.67,59.996,1488245403,"201051344000983","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,629202.2,629202.2,27584,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245473,1672816.00
02/27/2017 20:30,2,0.000,ALERT,212.61,299.07,59.996,1488245403,"201051344001158","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,617188.3,617188.3,27942,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245475,1672817.00
02/27/2017 20:30,2,0.000,ALERT,213.06,300.27,60.012,1488245403,"201051344000576","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,629011.5,629011.5,27456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245477,1672818.00
02/27/2017 20:30,2,0.000,ALERT,211.48,296.06,60.018,1488245403,"274151322000087","219011344069620",0.00,-1.00,0,293.36,297.87,0.0,0.0,0.000,829714.7,829714.7,27815,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488245479,1672819.00
02/27/2017 20:45,2,0.000,ALERT,212.61,299.07,59.996,1488246304,"201051344000645","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,628412.6,628412.6,27496,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246306,1672820.00
02/27/2017 20:45,2,0.000,ALERT,211.25,296.36,60.023,1488246304,"274151322000085","219011344069620",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,855969.4,855969.4,27528,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246308,1672821.00
02/27/2017 20:45,2,0.000,ALERT,213.06,299.07,59.970,1488246304,"201051344000633","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,616201.5,616201.5,28042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246309,1672822.00
02/27/2017 20:45,2,0.000,ALERT,212.38,299.07,59.975,1488246304,"201051344000469","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,618994.5,618994.5,28007,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488246311,1672823.00
02/27/2017 20:45,2,0.000,ALERT,211.70,297.57,59.981,1488246304,"201051344000646","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,614279.2,614279.2,27906,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246313,1672824.00
02/27/2017 20:45,2,0.000,ALERT,210.80,297.87,59.991,1488246304,"274151322000052","219011344069620",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,886092.6,886092.6,27287,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246315,1672825.00
02/27/2017 20:45,2,0.000,ALERT,211.70,297.87,59.949,1488246304,"201051344000585","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,624784.4,624784.4,28065,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246316,1672826.00
02/27/2017 20:45,2,0.000,ALERT,211.70,298.17,59.991,1488246304,"201051344001230","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,617258.6,617258.6,27766,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246318,1672827.00
02/27/2017 20:45,2,0.000,ALERT,212.16,298.47,59.986,1488246304,"201051344000582","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,608953.5,608953.5,27969,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246320,1672828.00
02/27/2017 20:45,2,0.000,ALERT,211.25,297.57,59.991,1488246304,"201051344000955","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,625476.6,625476.6,27868,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246322,1672829.00
02/27/2017 20:45,2,0.000,ALERT,211.03,296.36,59.986,1488246304,"274151322000094","219011344069620",0.00,-3.00,0,294.26,298.17,0.0,0.0,0.000,728923.9,728923.9,28277,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246324,1672830.00
02/27/2017 20:45,2,0.000,ALERT,212.38,299.97,59.975,1488246304,"201051344000579","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,635279.3,635279.3,27834,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246325,1672831.00
02/27/2017 20:45,2,0.000,ALERT,211.48,297.87,59.970,1488246304,"201051344000890","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,621076.0,621076.0,27986,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488246327,1672832.00
02/27/2017 20:45,2,0.000,ALERT,211.70,297.57,59.986,1488246304,"201051344000438","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,622388.8,622388.8,27955,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246329,1672833.00
02/27/2017 20:45,2,0.000,ALERT,211.93,297.26,59.986,1488246304,"201051344000417","219011344069620",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,602079.2,602079.2,28223,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246331,1672834.00
02/27/2017 20:45,2,0.000,ALERT,211.25,297.26,59.975,1488246304,"274151322000083","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,877521.0,877521.0,27341,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246333,1672835.00
02/27/2017 20:45,2,0.000,ALERT,211.70,296.96,59.949,1488246304,"274151322000076","219011344069620",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,935068.1,935068.1,27440,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246334,1672836.00
02/27/2017 20:45,2,0.000,ALERT,212.38,300.27,59.954,1488246304,"201051344000868","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,617643.1,617643.1,28035,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488246336,1672837.00
02/27/2017 20:45,2,0.000,ALERT,211.03,297.87,59.981,1488246304,"274151322000095","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,925963.5,925963.5,27557,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246338,1672838.00
02/27/2017 20:45,2,0.000,ALERT,212.16,299.37,59.991,1488246304,"201051344000988","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,575424.0,575424.0,28064,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246340,1672839.00
02/27/2017 20:45,2,0.000,ALERT,211.25,296.66,59.975,1488246304,"201051344001025","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,621848.9,621848.9,28162,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246342,1672840.00
02/27/2017 20:45,2,0.000,ALERT,212.16,299.07,59.986,1488246304,"201051344000458","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,628214.3,628214.3,27652,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246344,1672841.00
02/27/2017 20:45,2,0.000,ALERT,212.83,299.37,59.975,1488246304,"201051344000853","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,628189.8,628189.8,27493,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488246345,1672842.00
02/27/2017 20:45,2,0.000,ALERT,211.93,297.57,59.975,1488246304,"201051344000685","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,622147.3,622147.3,27833,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488246347,1672843.00
02/27/2017 20:45,2,0.000,ALERT,211.93,297.26,59.938,1488246304,"201051344000917","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,619331.0,619331.0,27823,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246349,1672844.00
02/27/2017 20:45,2,0.000,ALERT,211.93,298.17,59.975,1488246304,"201051344001145","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,626324.3,626324.3,27665,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488246351,1672845.00
02/27/2017 20:45,2,0.000,ALERT,211.70,296.96,59.986,1488246304,"201051344000651","219011344069620",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,616872.4,616872.4,28032,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246352,1672846.00
02/27/2017 20:45,2,0.000,ALERT,210.57,296.36,59.944,1488246304,"274151322000088","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,840546.2,840546.2,27569,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246354,1672847.00
02/27/2017 20:45,2,0.000,ALERT,211.93,295.76,59.981,1488246304,"274151322000068","219011344069620",0.00,-1.00,0,293.66,298.17,0.0,0.0,0.000,729734.9,729734.9,28178,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246356,1672848.00
02/27/2017 20:45,2,0.000,ALERT,211.25,297.26,59.981,1488246304,"201051344001135","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,612907.0,612907.0,28058,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246358,1672849.00
02/27/2017 20:45,2,0.000,ALERT,211.93,299.97,59.986,1488246304,"201051344000594","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,630308.0,630308.0,27909,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488246360,1672850.00
02/27/2017 20:45,2,0.000,ALERT,211.70,297.26,59.975,1488246304,"201051344001203","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,620434.4,620434.4,28097,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246361,1672851.00
02/27/2017 20:45,2,0.000,ALERT,210.80,297.26,60.002,1488246304,"274151322000054","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,857974.4,857974.4,27472,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246363,1672852.00
02/27/2017 20:45,2,0.000,ALERT,212.61,298.77,59.965,1488246304,"201051344000867","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,616694.6,616694.6,28070,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246365,1672853.00
02/27/2017 20:45,2,0.000,ALERT,211.70,297.57,59.970,1488246304,"201051344001093","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,618163.7,618163.7,27922,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246367,1672854.00
02/27/2017 20:45,2,0.000,ALERT,212.16,299.37,59.959,1488246304,"201051344000900","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,636249.9,636249.9,27408,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488246368,1672855.00
02/27/2017 20:45,2,0.000,ALERT,212.38,298.77,59.975,1488246304,"201051344000648","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,626246.3,626246.3,27485,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246370,1672856.00
02/27/2017 20:45,2,0.000,ALERT,212.38,299.97,59.970,1488246304,"201051344000569","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,637721.1,637721.1,27386,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246372,1672857.00
02/27/2017 20:45,2,0.000,ALERT,212.38,299.37,59.949,1488246304,"201051344000983","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,629202.2,629202.2,27586,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246374,1672858.00
02/27/2017 20:45,2,0.000,ALERT,212.61,299.37,59.954,1488246304,"201051344001158","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,617188.3,617188.3,27944,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246376,1672859.00
02/27/2017 20:45,2,0.000,ALERT,212.61,299.67,59.959,1488246304,"201051344000576","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,629011.5,629011.5,27458,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246378,1672860.00
02/27/2017 20:45,2,0.000,ALERT,211.25,296.06,59.959,1488246304,"274151322000087","219011344069620",0.00,-1.50,0,293.36,298.17,0.0,0.0,0.000,829714.7,829714.7,27817,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488246379,1672861.00
02/27/2017 21:00,2,0.000,ALERT,213.96,301.17,59.970,1488247204,"201051344000645","219011344069620",0.00,-2.50,0,297.26,304.48,0.0,0.0,0.000,628412.6,628412.6,27498,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488247206,1672862.00
02/27/2017 21:00,2,0.000,ALERT,212.16,297.87,59.981,1488247204,"274151322000085","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,855969.4,855969.4,27530,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247207,1672863.00
02/27/2017 21:00,2,0.000,ALERT,213.96,301.17,59.981,1488247204,"201051344000633","219011344069620",0.00,-3.50,0,295.76,304.78,0.0,0.0,0.000,616201.5,616201.5,28044,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488247209,1672864.00
02/27/2017 21:00,2,0.000,ALERT,213.29,300.87,59.981,1488247204,"201051344000469","219011344069620",0.00,-4.00,0,296.36,304.48,0.0,0.0,0.000,618994.5,618994.5,28009,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247211,1672865.00
02/27/2017 21:00,2,0.000,ALERT,212.61,299.37,59.975,1488247204,"201051344000646","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,614279.2,614279.2,27908,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247213,1672866.00
02/27/2017 21:00,2,0.000,ALERT,211.93,299.07,59.965,1488247204,"274151322000052","219011344069620",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,886092.6,886092.6,27289,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247215,1672867.00
02/27/2017 21:00,2,0.000,ALERT,212.83,299.67,59.981,1488247204,"201051344000585","219011344069620",0.00,-3.00,0,295.16,301.17,0.0,0.0,0.000,624784.4,624784.4,28067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247216,1672868.00
02/27/2017 21:00,2,0.000,ALERT,212.61,299.67,59.970,1488247204,"201051344001230","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,617258.6,617258.6,27768,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247218,1672869.00
02/27/2017 21:00,2,0.000,ALERT,213.29,300.27,59.975,1488247204,"201051344000582","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,608953.5,608953.5,27971,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247220,1672870.00
02/27/2017 21:00,2,0.000,ALERT,212.38,299.37,59.981,1488247204,"201051344000955","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,625476.6,625476.6,27870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247222,1672871.00
02/27/2017 21:00,2,0.000,ALERT,211.93,297.57,59.981,1488247204,"274151322000094","219011344069620",0.00,-3.00,0,294.86,300.57,0.0,0.0,0.000,728923.9,728923.9,28279,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488247223,1672872.00
02/27/2017 21:00,2,0.000,ALERT,213.51,301.77,59.981,1488247204,"201051344000579","219011344069620",0.00,-2.50,0,298.17,305.08,0.0,0.0,0.000,635279.3,635279.3,27836,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488247225,1672873.00
02/27/2017 21:00,2,0.000,ALERT,212.61,299.37,59.975,1488247204,"201051344000890","219011344069620",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,621076.0,621076.0,27988,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247227,1672874.00
02/27/2017 21:00,2,0.000,ALERT,212.83,299.07,59.981,1488247204,"201051344000438","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,622388.8,622388.8,27957,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488247229,1672875.00
02/27/2017 21:00,2,0.000,ALERT,213.29,299.07,59.981,1488247204,"201051344000417","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,602079.2,602079.2,28225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488247231,1672876.00
02/27/2017 21:00,2,0.000,ALERT,212.16,298.77,59.986,1488247204,"274151322000083","219011344069620",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,877521.0,877521.0,27343,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247232,1672877.00
02/27/2017 21:00,2,0.000,ALERT,212.83,298.77,59.986,1488247204,"274151322000076","219011344069620",0.00,-2.50,0,295.46,301.47,0.0,0.0,0.000,935068.1,935068.1,27442,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247234,1672878.00
02/27/2017 21:00,2,0.000,ALERT,213.51,302.07,59.996,1488247204,"201051344000868","219011344069620",0.00,-3.00,0,298.17,305.68,0.0,0.0,0.000,617643.1,617643.1,28037,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247236,1672879.00
02/27/2017 21:00,2,0.000,ALERT,212.16,299.37,60.023,1488247204,"274151322000095","219011344069620",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,925963.5,925963.5,27559,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247238,1672880.00
02/27/2017 21:00,2,0.000,ALERT,213.29,301.17,60.018,1488247204,"201051344000988","219011344069620",0.00,-2.50,0,294.86,304.48,0.0,0.0,0.000,575424.0,575424.0,28066,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247240,1672881.00
02/27/2017 21:00,2,0.000,ALERT,212.61,298.47,59.991,1488247204,"201051344001025","219011344069620",0.00,-4.00,0,295.16,301.47,0.0,0.0,0.000,621848.9,621848.9,28164,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247242,1672882.00
02/27/2017 21:00,2,0.000,ALERT,213.29,301.47,59.991,1488247204,"201051344000458","219011344069620",0.00,-1.50,0,297.57,304.78,0.0,0.0,0.000,628214.3,628214.3,27654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247244,1672883.00
02/27/2017 21:00,2,0.000,ALERT,214.19,301.47,59.996,1488247204,"201051344000853","219011344069620",0.00,-3.50,0,297.26,304.48,0.0,0.0,0.000,628189.8,628189.8,27495,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247245,1672884.00
02/27/2017 21:00,2,0.000,ALERT,213.29,299.67,59.986,1488247204,"201051344000685","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,622147.3,622147.3,27835,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247247,1672885.00
02/27/2017 21:00,2,0.000,ALERT,213.06,299.07,59.991,1488247204,"201051344000917","219011344069620",0.00,-2.50,0,294.56,300.57,0.0,0.0,0.000,619331.0,619331.0,27825,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247249,1672886.00
02/27/2017 21:00,2,0.000,ALERT,213.06,299.67,59.996,1488247204,"201051344001145","219011344069620",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,626324.3,626324.3,27667,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247251,1672887.00
02/27/2017 21:00,2,0.000,ALERT,212.83,298.77,60.018,1488247204,"201051344000651","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,616872.4,616872.4,28034,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247253,1672888.00
02/27/2017 21:00,2,0.000,ALERT,211.93,297.57,60.039,1488247204,"274151322000088","219011344069620",0.00,-2.00,0,294.86,300.87,0.0,0.0,0.000,840546.2,840546.2,27571,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247254,1672889.00
02/27/2017 21:00,2,0.000,ALERT,212.83,298.17,59.986,1488247204,"274151322000068","219011344069620",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,729734.9,729734.9,28180,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247256,1672890.00
02/27/2017 21:00,2,0.000,ALERT,212.38,299.67,59.991,1488247204,"201051344001135","219011344069620",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,612907.0,612907.0,28060,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247258,1672891.00
02/27/2017 21:00,2,0.000,ALERT,213.06,302.07,60.028,1488247204,"201051344000594","219011344069620",0.00,-3.00,0,296.66,305.68,0.0,0.0,0.000,630308.0,630308.0,27911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247260,1672892.00
02/27/2017 21:00,2,0.000,ALERT,212.83,299.37,60.028,1488247204,"201051344001203","219011344069620",0.00,-3.50,0,295.76,302.68,0.0,0.0,0.000,620434.4,620434.4,28099,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247261,1672893.00
02/27/2017 21:00,2,0.000,ALERT,212.16,299.07,59.986,1488247204,"274151322000054","219011344069620",0.00,-2.50,0,295.46,301.47,0.0,0.0,0.000,857974.4,857974.4,27474,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247263,1672894.00
02/27/2017 21:00,2,0.000,ALERT,213.74,300.57,59.959,1488247204,"201051344000867","219011344069620",0.00,-2.00,0,296.66,304.78,0.0,0.0,0.000,616694.6,616694.6,28072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247265,1672895.00
02/27/2017 21:00,2,0.000,ALERT,212.83,299.37,59.970,1488247204,"201051344001093","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,618163.7,618163.7,27924,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488247267,1672896.00
02/27/2017 21:00,2,0.000,ALERT,213.51,301.77,59.981,1488247204,"201051344000900","219011344069620",0.00,-3.00,0,296.96,304.78,0.0,0.0,0.000,636249.9,636249.9,27410,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247269,1672897.00
02/27/2017 21:00,2,0.000,ALERT,213.74,300.87,59.981,1488247204,"201051344000648","219011344069620",0.00,-4.00,0,296.66,304.18,0.0,0.0,0.000,626246.3,626246.3,27487,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247270,1672898.00
02/27/2017 21:00,2,0.000,ALERT,213.74,302.07,59.986,1488247204,"201051344000569","219011344069620",0.00,-3.00,0,298.17,305.08,0.0,0.0,0.000,637721.1,637721.1,27388,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247272,1672899.00
02/27/2017 21:00,2,0.000,ALERT,213.51,301.77,59.981,1488247204,"201051344000983","219011344069620",0.00,-3.00,0,297.87,304.78,0.0,0.0,0.000,629202.2,629202.2,27588,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247274,1672900.00
02/27/2017 21:00,2,0.000,ALERT,213.74,301.47,59.996,1488247204,"201051344001158","219011344069620",0.00,-4.00,0,296.66,304.18,0.0,0.0,0.000,617188.3,617188.3,27946,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247276,1672901.00
02/27/2017 21:00,2,0.000,ALERT,214.19,302.07,59.981,1488247204,"201051344000576","219011344069620",0.00,-3.50,0,297.26,305.08,0.0,0.0,0.000,629011.5,629011.5,27460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488247278,1672902.00
02/27/2017 21:00,2,0.000,ALERT,212.16,296.96,59.970,1488247204,"274151322000087","219011344069620",0.00,-1.50,0,294.26,300.27,0.0,0.0,0.000,829714.7,829714.7,27819,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488247280,1672903.00
02/27/2017 21:15,2,0.000,ALERT,213.29,299.67,59.991,1488248103,"201051344000645","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,628412.6,628412.6,27500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488248105,1672904.00
02/27/2017 21:15,2,0.000,ALERT,211.48,297.26,59.959,1488248103,"274151322000085","219011344069620",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,855969.4,855969.4,27532,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248107,1672905.00
02/27/2017 21:15,2,0.000,ALERT,213.29,299.37,59.965,1488248103,"201051344000633","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,616201.5,616201.5,28046,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488248108,1672906.00
02/27/2017 21:15,2,0.000,ALERT,212.83,299.67,59.965,1488248103,"201051344000469","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,618994.5,618994.5,28011,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248110,1672907.00
02/27/2017 21:15,2,0.000,ALERT,211.93,298.47,59.970,1488248103,"201051344000646","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,614279.2,614279.2,27910,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248112,1672908.00
02/27/2017 21:15,2,0.000,ALERT,211.25,296.66,59.959,1488248103,"274151322000052","219011344069620",0.00,-3.00,0,294.56,300.57,0.0,0.0,0.000,886092.6,886092.6,27291,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248114,1672909.00
02/27/2017 21:15,2,0.000,ALERT,212.16,298.47,59.954,1488248103,"201051344000585","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,624784.4,624784.4,28069,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248115,1672910.00
02/27/2017 21:15,2,0.000,ALERT,212.16,298.77,59.959,1488248103,"201051344001230","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,617258.6,617258.6,27770,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248117,1672911.00
02/27/2017 21:15,2,0.000,ALERT,212.61,299.37,59.975,1488248103,"201051344000582","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,608953.5,608953.5,27973,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248119,1672912.00
02/27/2017 21:15,2,0.000,ALERT,211.70,298.17,59.965,1488248103,"201051344000955","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,625476.6,625476.6,27872,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488248121,1672913.00
02/27/2017 21:15,2,0.000,ALERT,211.48,296.36,59.965,1488248103,"274151322000094","219011344069620",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,728923.9,728923.9,28281,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248123,1672914.00
02/27/2017 21:15,2,0.000,ALERT,212.83,300.27,59.970,1488248103,"201051344000579","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,635279.3,635279.3,27838,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488248124,1672915.00
02/27/2017 21:15,2,0.000,ALERT,212.16,298.77,59.965,1488248103,"201051344000890","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,621076.0,621076.0,27990,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248126,1672916.00
02/27/2017 21:15,2,0.000,ALERT,212.38,298.47,59.991,1488248103,"201051344000438","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,622388.8,622388.8,27959,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248128,1672917.00
02/27/2017 21:15,2,0.000,ALERT,212.61,298.17,59.959,1488248103,"201051344000417","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,602079.2,602079.2,28227,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248130,1672918.00
02/27/2017 21:15,2,0.000,ALERT,211.48,297.26,59.959,1488248103,"274151322000083","219011344069620",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,877521.0,877521.0,27345,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248132,1672919.00
02/27/2017 21:15,2,0.000,ALERT,212.16,297.26,59.965,1488248103,"274151322000076","219011344069620",0.00,-3.00,0,294.86,300.57,0.0,0.0,0.000,935068.1,935068.1,27444,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248133,1672920.00
02/27/2017 21:15,2,0.000,ALERT,212.61,299.97,59.928,1488248103,"201051344000868","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,617643.1,617643.1,28039,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488248135,1672921.00
02/27/2017 21:15,2,0.000,ALERT,211.48,298.47,59.949,1488248103,"274151322000095","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,925963.5,925963.5,27561,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248137,1672922.00
02/27/2017 21:15,2,0.000,ALERT,212.61,299.37,59.965,1488248103,"201051344000988","219011344069620",0.00,-3.00,0,295.76,302.68,0.0,0.0,0.000,575424.0,575424.0,28068,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248139,1672923.00
02/27/2017 21:15,2,0.000,ALERT,212.16,297.57,59.938,1488248103,"201051344001025","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,621848.9,621848.9,28166,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248141,1672924.00
02/27/2017 21:15,2,0.000,ALERT,212.61,299.67,59.965,1488248103,"201051344000458","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,628214.3,628214.3,27656,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488248143,1672925.00
02/27/2017 21:15,2,0.000,ALERT,213.29,299.67,59.959,1488248103,"201051344000853","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,628189.8,628189.8,27497,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248144,1672926.00
02/27/2017 21:15,2,0.000,ALERT,212.61,298.77,59.965,1488248103,"201051344000685","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,622147.3,622147.3,27837,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488248146,1672927.00
02/27/2017 21:15,2,0.000,ALERT,212.38,298.17,59.965,1488248103,"201051344000917","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,619331.0,619331.0,27827,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248148,1672928.00
02/27/2017 21:15,2,0.000,ALERT,212.61,298.77,59.938,1488248103,"201051344001145","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,626324.3,626324.3,27669,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488248150,1672929.00
02/27/2017 21:15,2,0.000,ALERT,212.38,297.87,59.959,1488248103,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,616872.4,616872.4,28036,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248151,1672930.00
02/27/2017 21:15,2,0.000,ALERT,211.03,296.36,59.928,1488248103,"274151322000088","219011344069620",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,840546.2,840546.2,27573,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488248153,1672931.00
02/27/2017 21:15,2,0.000,ALERT,212.38,296.36,59.959,1488248103,"274151322000068","219011344069620",0.00,-1.50,0,293.96,299.37,0.0,0.0,0.000,729734.9,729734.9,28182,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248155,1672932.00
02/27/2017 21:15,2,0.000,ALERT,211.93,298.47,59.938,1488248103,"201051344001135","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,612907.0,612907.0,28062,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248157,1672933.00
02/27/2017 21:15,2,0.000,ALERT,212.38,299.97,59.975,1488248103,"201051344000594","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,630308.0,630308.0,27913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248159,1672934.00
