ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 21:15,2,0.000,ALERT,212.38,298.17,59.965,1488248103,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,620434.4,620434.4,28101,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248161,1672935.00
02/27/2017 21:15,2,0.000,ALERT,211.25,296.96,59.949,1488248103,"274151322000054","219011344069620",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,857974.4,857974.4,27476,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248163,1672936.00
02/27/2017 21:15,2,0.000,ALERT,213.06,299.37,59.965,1488248103,"201051344000867","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,616694.6,616694.6,28074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248164,1672937.00
02/27/2017 21:15,2,0.000,ALERT,212.16,298.17,60.002,1488248103,"201051344001093","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,618163.7,618163.7,27926,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248166,1672938.00
02/27/2017 21:15,2,0.000,ALERT,212.61,299.67,59.959,1488248103,"201051344000900","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,636249.9,636249.9,27412,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248168,1672939.00
02/27/2017 21:15,2,0.000,ALERT,213.06,299.07,59.922,1488248103,"201051344000648","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,626246.3,626246.3,27489,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488248170,1672940.00
02/27/2017 21:15,2,0.000,ALERT,212.83,300.27,59.970,1488248103,"201051344000569","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,637721.1,637721.1,27390,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248172,1672941.00
02/27/2017 21:15,2,0.000,ALERT,212.83,299.97,59.991,1488248103,"201051344000983","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,629202.2,629202.2,27590,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248174,1672942.00
02/27/2017 21:15,2,0.000,ALERT,212.83,299.67,59.949,1488248103,"201051344001158","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,617188.3,617188.3,27948,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248175,1672943.00
02/27/2017 21:15,2,0.000,ALERT,213.06,299.97,59.965,1488248103,"201051344000576","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,629011.5,629011.5,27462,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488248177,1672944.00
02/27/2017 21:15,2,0.000,ALERT,211.48,295.76,59.965,1488248103,"274151322000087","219011344069620",0.00,-2.00,0,293.36,299.37,0.0,0.0,0.000,829714.7,829714.7,27821,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488248179,1672945.00
02/27/2017 21:30,2,0.000,ALERT,212.83,298.77,59.996,1488249003,"201051344000645","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,628412.6,628412.6,27502,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249005,1672946.00
02/27/2017 21:30,2,0.000,ALERT,211.03,296.66,59.981,1488249003,"274151322000085","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,855969.4,855969.4,27534,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249007,1672947.00
02/27/2017 21:30,2,0.000,ALERT,213.06,298.77,59.981,1488249003,"201051344000633","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,616201.5,616201.5,28048,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249009,1672948.00
02/27/2017 21:30,2,0.000,ALERT,212.61,298.77,59.996,1488249003,"201051344000469","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,618994.5,618994.5,28013,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249011,1672949.00
02/27/2017 21:30,2,0.000,ALERT,211.70,297.87,60.002,1488249003,"201051344000646","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,614279.2,614279.2,27912,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249013,1672950.00
02/27/2017 21:30,2,0.000,ALERT,210.57,296.96,59.991,1488249003,"274151322000052","219011344069620",0.00,-3.00,0,294.26,299.67,0.0,0.0,0.000,886092.6,886092.6,27293,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249014,1672951.00
02/27/2017 21:30,2,0.000,ALERT,211.93,298.17,60.007,1488249003,"201051344000585","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,624784.4,624784.4,28071,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249016,1672952.00
02/27/2017 21:30,2,0.000,ALERT,211.93,298.17,60.002,1488249003,"201051344001230","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,617258.6,617258.6,27772,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249018,1672953.00
02/27/2017 21:30,2,0.000,ALERT,212.38,298.77,59.991,1488249003,"201051344000582","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,608953.5,608953.5,27975,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249020,1672954.00
02/27/2017 21:30,2,0.000,ALERT,211.48,297.87,59.991,1488249003,"201051344000955","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,625476.6,625476.6,27874,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249022,1672955.00
02/27/2017 21:30,2,0.000,ALERT,211.03,295.46,59.970,1488249003,"274151322000094","219011344069620",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,728923.9,728923.9,28283,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249024,1672956.00
02/27/2017 21:30,2,0.000,ALERT,212.38,299.37,59.991,1488249003,"201051344000579","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,635279.3,635279.3,27840,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249025,1672957.00
02/27/2017 21:30,2,0.000,ALERT,211.70,298.17,59.996,1488249003,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,621076.0,621076.0,27992,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249027,1672958.00
02/27/2017 21:30,2,0.000,ALERT,211.93,297.87,59.991,1488249003,"201051344000438","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,622388.8,622388.8,27961,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249029,1672959.00
02/27/2017 21:30,2,0.000,ALERT,211.93,297.26,59.996,1488249003,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,602079.2,602079.2,28229,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249031,1672960.00
02/27/2017 21:30,2,0.000,ALERT,211.03,296.36,59.991,1488249003,"274151322000083","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,877521.0,877521.0,27347,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249033,1672961.00
02/27/2017 21:30,2,0.000,ALERT,211.48,296.66,59.991,1488249003,"274151322000076","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,935068.1,935068.1,27446,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249034,1672962.00
02/27/2017 21:30,2,0.000,ALERT,212.16,299.07,59.991,1488249003,"201051344000868","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,617643.1,617643.1,28041,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249036,1672963.00
02/27/2017 21:30,2,0.000,ALERT,210.80,296.96,60.007,1488249003,"274151322000095","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,925963.5,925963.5,27563,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249038,1672964.00
02/27/2017 21:30,2,0.000,ALERT,212.16,298.47,60.028,1488249003,"201051344000988","219011344069620",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,575424.0,575424.0,28070,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249040,1672965.00
02/27/2017 21:30,2,0.000,ALERT,211.70,296.96,60.007,1488249003,"201051344001025","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,621848.9,621848.9,28168,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249041,1672966.00
02/27/2017 21:30,2,0.000,ALERT,212.38,299.07,60.002,1488249003,"201051344000458","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,628214.3,628214.3,27658,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249043,1672967.00
02/27/2017 21:30,2,0.000,ALERT,212.83,298.77,60.034,1488249003,"201051344000853","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,628189.8,628189.8,27499,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249045,1672968.00
02/27/2017 21:30,2,0.000,ALERT,212.38,297.87,60.007,1488249003,"201051344000685","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,622147.3,622147.3,27839,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249047,1672969.00
02/27/2017 21:30,2,0.000,ALERT,212.16,297.87,60.007,1488249003,"201051344000917","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,619331.0,619331.0,27829,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249049,1672970.00
02/27/2017 21:30,2,0.000,ALERT,212.16,298.17,59.975,1488249003,"201051344001145","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,626324.3,626324.3,27671,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249050,1672971.00
02/27/2017 21:30,2,0.000,ALERT,211.93,297.26,59.959,1488249003,"201051344000651","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,616872.4,616872.4,28038,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249052,1672972.00
02/27/2017 21:30,2,0.000,ALERT,210.57,296.36,59.991,1488249003,"274151322000088","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,840546.2,840546.2,27575,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249054,1672973.00
02/27/2017 21:30,2,0.000,ALERT,211.48,295.76,59.970,1488249003,"274151322000068","219011344069620",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,729734.9,729734.9,28184,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249056,1672974.00
02/27/2017 21:30,2,0.000,ALERT,211.70,298.17,60.002,1488249003,"201051344001135","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,612907.0,612907.0,28064,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249058,1672975.00
02/27/2017 21:30,2,0.000,ALERT,212.16,299.37,60.002,1488249003,"201051344000594","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,630308.0,630308.0,27915,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249059,1672976.00
02/27/2017 21:30,2,0.000,ALERT,212.16,297.87,59.975,1488249003,"201051344001203","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,620434.4,620434.4,28103,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249061,1672977.00
02/27/2017 21:30,2,0.000,ALERT,210.80,296.96,60.002,1488249003,"274151322000054","219011344069620",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,857974.4,857974.4,27478,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249063,1672978.00
02/27/2017 21:30,2,0.000,ALERT,212.61,298.47,60.002,1488249003,"201051344000867","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,616694.6,616694.6,28076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249065,1672979.00
02/27/2017 21:30,2,0.000,ALERT,211.93,297.87,59.996,1488249003,"201051344001093","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,618163.7,618163.7,27928,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249067,1672980.00
02/27/2017 21:30,2,0.000,ALERT,212.16,298.77,60.002,1488249003,"201051344000900","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,636249.9,636249.9,27414,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249068,1672981.00
02/27/2017 21:30,2,0.000,ALERT,212.61,298.17,60.002,1488249003,"201051344000648","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,626246.3,626246.3,27491,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249070,1672982.00
02/27/2017 21:30,2,0.000,ALERT,212.38,299.37,59.996,1488249003,"201051344000569","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,637721.1,637721.1,27392,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249072,1672983.00
02/27/2017 21:30,2,0.000,ALERT,212.16,298.77,59.970,1488249003,"201051344000983","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,629202.2,629202.2,27592,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249074,1672984.00
02/27/2017 21:30,2,0.000,ALERT,212.38,298.77,60.002,1488249003,"201051344001158","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,617188.3,617188.3,27950,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249075,1672985.00
02/27/2017 21:30,2,0.000,ALERT,212.38,298.77,59.996,1488249003,"201051344000576","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,629011.5,629011.5,27464,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249077,1672986.00
02/27/2017 21:30,2,0.000,ALERT,210.80,294.86,59.996,1488249003,"274151322000087","219011344069620",0.00,-2.50,0,293.06,298.47,0.0,0.0,0.000,829714.7,829714.7,27823,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249079,1672987.00
02/27/2017 21:45,2,0.000,ALERT,212.83,299.07,59.954,1488249903,"201051344000645","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,628412.6,628412.6,27504,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249905,1672988.00
02/27/2017 21:45,2,0.000,ALERT,211.03,296.66,59.991,1488249903,"274151322000085","219011344069620",0.00,-3.50,0,294.26,297.87,0.0,0.0,0.000,855969.4,855969.4,27536,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249906,1672989.00
02/27/2017 21:45,2,0.000,ALERT,212.83,298.47,59.986,1488249903,"201051344000633","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,616201.5,616201.5,28050,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249908,1672990.00
02/27/2017 21:45,2,0.000,ALERT,212.38,298.77,60.012,1488249903,"201051344000469","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,618994.5,618994.5,28015,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249910,1672991.00
02/27/2017 21:45,2,0.000,ALERT,212.16,298.47,59.986,1488249903,"201051344000646","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,614279.2,614279.2,27914,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249912,1672992.00
02/27/2017 21:45,2,0.000,ALERT,210.57,296.66,59.970,1488249903,"274151322000052","219011344069620",0.00,-3.00,0,293.66,298.47,0.0,0.0,0.000,886092.6,886092.6,27295,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249914,1672993.00
02/27/2017 21:45,2,0.000,ALERT,212.38,298.47,59.986,1488249903,"201051344000585","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,624784.4,624784.4,28073,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249915,1672994.00
02/27/2017 21:45,2,0.000,ALERT,212.16,299.07,59.991,1488249903,"201051344001230","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,617258.6,617258.6,27774,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249917,1672995.00
02/27/2017 21:45,2,0.000,ALERT,212.83,299.37,59.986,1488249903,"201051344000582","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,608953.5,608953.5,27977,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249919,1672996.00
02/27/2017 21:45,2,0.000,ALERT,211.93,298.47,60.002,1488249903,"201051344000955","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,625476.6,625476.6,27876,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249921,1672997.00
02/27/2017 21:45,2,0.000,ALERT,210.80,295.76,60.012,1488249903,"274151322000094","219011344069620",0.00,-4.00,0,293.66,297.26,0.0,0.0,0.000,728923.9,728923.9,28285,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249923,1672998.00
02/27/2017 21:45,2,0.000,ALERT,212.38,299.67,59.996,1488249903,"201051344000579","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,635279.3,635279.3,27842,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249924,1672999.00
02/27/2017 21:45,2,0.000,ALERT,212.16,298.77,59.991,1488249903,"201051344000890","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,621076.0,621076.0,27994,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249926,1673000.00
02/27/2017 21:45,2,0.000,ALERT,212.38,298.47,59.944,1488249903,"201051344000438","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,622388.8,622388.8,27963,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249928,1673001.00
02/27/2017 21:45,2,0.000,ALERT,212.61,297.87,59.954,1488249903,"201051344000417","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,602079.2,602079.2,28231,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249930,1673002.00
02/27/2017 21:45,2,0.000,ALERT,210.80,296.66,59.981,1488249903,"274151322000083","219011344069620",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,877521.0,877521.0,27349,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249932,1673003.00
02/27/2017 21:45,2,0.000,ALERT,211.70,296.36,60.012,1488249903,"274151322000076","219011344069620",0.00,-3.00,0,293.96,298.47,0.0,0.0,0.000,935068.1,935068.1,27448,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249933,1673004.00
02/27/2017 21:45,2,0.000,ALERT,212.16,299.67,60.002,1488249903,"201051344000868","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,617643.1,617643.1,28043,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249935,1673005.00
02/27/2017 21:45,2,0.000,ALERT,210.80,297.57,59.975,1488249903,"274151322000095","219011344069620",0.00,-4.00,0,295.16,298.77,0.0,0.0,0.000,925963.5,925963.5,27565,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249937,1673006.00
02/27/2017 21:45,2,0.000,ALERT,211.93,298.47,59.996,1488249903,"201051344000988","219011344069620",0.00,-3.00,0,294.26,300.57,0.0,0.0,0.000,575424.0,575424.0,28072,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249939,1673007.00
02/27/2017 21:45,2,0.000,ALERT,211.93,297.57,59.996,1488249903,"201051344001025","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,621848.9,621848.9,28170,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249941,1673008.00
02/27/2017 21:45,2,0.000,ALERT,212.16,298.47,59.991,1488249903,"201051344000458","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,628214.3,628214.3,27660,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249943,1673009.00
02/27/2017 21:45,2,0.000,ALERT,212.61,298.77,59.996,1488249903,"201051344000853","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,628189.8,628189.8,27501,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249944,1673010.00
02/27/2017 21:45,2,0.000,ALERT,212.61,298.17,59.996,1488249903,"201051344000685","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,622147.3,622147.3,27841,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249946,1673011.00
02/27/2017 21:45,2,0.000,ALERT,212.38,297.87,59.996,1488249903,"201051344000917","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,619331.0,619331.0,27831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249948,1673012.00
02/27/2017 21:45,2,0.000,ALERT,212.61,298.47,59.970,1488249903,"201051344001145","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,626324.3,626324.3,27673,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249950,1673013.00
02/27/2017 21:45,2,0.000,ALERT,212.38,297.26,60.034,1488249903,"201051344000651","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,616872.4,616872.4,28040,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249951,1673014.00
02/27/2017 21:45,2,0.000,ALERT,210.57,295.76,60.002,1488249903,"274151322000088","219011344069620",0.00,-2.50,0,293.36,297.87,0.0,0.0,0.000,840546.2,840546.2,27577,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249953,1673015.00
02/27/2017 21:45,2,0.000,ALERT,211.48,295.76,60.012,1488249903,"274151322000068","219011344069620",0.00,-2.00,0,293.36,297.26,0.0,0.0,0.000,729734.9,729734.9,28186,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249955,1673016.00
02/27/2017 21:45,2,0.000,ALERT,211.93,298.47,60.023,1488249903,"201051344001135","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,612907.0,612907.0,28066,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249957,1673017.00
02/27/2017 21:45,2,0.000,ALERT,211.93,299.07,60.007,1488249903,"201051344000594","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,630308.0,630308.0,27917,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249959,1673018.00
02/27/2017 21:45,2,0.000,ALERT,212.16,297.57,59.986,1488249903,"201051344001203","219011344069620",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,620434.4,620434.4,28105,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249960,1673019.00
02/27/2017 21:45,2,0.000,ALERT,210.80,296.66,60.012,1488249903,"274151322000054","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,857974.4,857974.4,27480,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249962,1673020.00
02/27/2017 21:45,2,0.000,ALERT,212.61,298.47,60.012,1488249903,"201051344000867","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,616694.6,616694.6,28078,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249964,1673021.00
02/27/2017 21:45,2,0.000,ALERT,212.16,298.17,60.012,1488249903,"201051344001093","219011344069620",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,618163.7,618163.7,27930,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249966,1673022.00
02/27/2017 21:45,2,0.000,ALERT,212.16,299.37,59.965,1488249903,"201051344000900","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,636249.9,636249.9,27416,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249968,1673023.00
02/27/2017 21:45,2,0.000,ALERT,212.16,298.17,60.007,1488249903,"201051344000648","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,626246.3,626246.3,27493,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249970,1673024.00
02/27/2017 21:45,2,0.000,ALERT,212.38,299.67,60.002,1488249903,"201051344000569","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,637721.1,637721.1,27394,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249972,1673025.00
02/27/2017 21:45,2,0.000,ALERT,212.16,299.07,60.002,1488249903,"201051344000983","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,629202.2,629202.2,27594,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249973,1673026.00
02/27/2017 21:45,2,0.000,ALERT,212.38,298.77,59.996,1488249903,"201051344001158","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,617188.3,617188.3,27952,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249975,1673027.00
02/27/2017 21:45,2,0.000,ALERT,212.83,299.67,59.991,1488249903,"201051344000576","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,629011.5,629011.5,27466,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488249977,1673028.00
02/27/2017 21:45,2,0.000,ALERT,211.03,295.76,59.996,1488249903,"274151322000087","219011344069620",0.00,-2.50,0,293.06,297.26,0.0,0.0,0.000,829714.7,829714.7,27825,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488249979,1673029.00
02/27/2017 22:00,2,0.000,ALERT,213.74,300.27,59.991,1488250804,"201051344000645","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,628412.6,628412.6,27506,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250806,1673030.00
02/27/2017 22:00,2,0.000,ALERT,212.16,297.87,59.986,1488250804,"274151322000085","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,855969.4,855969.4,27538,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250808,1673031.00
02/27/2017 22:00,2,0.000,ALERT,213.74,300.27,59.986,1488250804,"201051344000633","219011344069620",0.00,-3.50,0,294.86,301.77,0.0,0.0,0.000,616201.5,616201.5,28052,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250810,1673032.00
02/27/2017 22:00,2,0.000,ALERT,213.29,300.57,60.023,1488250804,"201051344000469","219011344069620",0.00,-3.50,0,295.46,301.77,0.0,0.0,0.000,618994.5,618994.5,28017,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250812,1673033.00
02/27/2017 22:00,2,0.000,ALERT,212.83,299.97,59.986,1488250804,"201051344000646","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,614279.2,614279.2,27916,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488250813,1673034.00
02/27/2017 22:00,2,0.000,ALERT,211.70,298.77,59.986,1488250804,"274151322000052","219011344069620",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,886092.6,886092.6,27297,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250815,1673035.00
02/27/2017 22:00,2,0.000,ALERT,213.29,300.27,60.034,1488250804,"201051344000585","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,624784.4,624784.4,28075,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488250817,1673036.00
02/27/2017 22:00,2,0.000,ALERT,213.06,299.97,59.938,1488250804,"201051344001230","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,617258.6,617258.6,27776,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488250819,1673037.00
02/27/2017 22:00,2,0.000,ALERT,213.51,300.57,59.991,1488250804,"201051344000582","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,608953.5,608953.5,27979,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250820,1673038.00
02/27/2017 22:00,2,0.000,ALERT,212.61,299.97,59.991,1488250804,"201051344000955","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,625476.6,625476.6,27878,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250822,1673039.00
02/27/2017 22:00,2,0.000,ALERT,211.93,297.87,60.007,1488250804,"274151322000094","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,728923.9,728923.9,28287,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250824,1673040.00
02/27/2017 22:00,2,0.000,ALERT,213.29,300.87,59.991,1488250804,"201051344000579","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,635279.3,635279.3,27844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488250826,1673041.00
02/27/2017 22:00,2,0.000,ALERT,212.83,300.57,59.996,1488250804,"201051344000890","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,621076.0,621076.0,27996,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250828,1673042.00
02/27/2017 22:00,2,0.000,ALERT,213.06,299.97,59.991,1488250804,"201051344000438","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,622388.8,622388.8,27965,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250829,1673043.00
02/27/2017 22:00,2,0.000,ALERT,213.06,299.07,60.002,1488250804,"201051344000417","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,602079.2,602079.2,28233,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250831,1673044.00
02/27/2017 22:00,2,0.000,ALERT,212.38,298.47,59.991,1488250804,"274151322000083","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,877521.0,877521.0,27351,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250833,1673045.00
02/27/2017 22:00,2,0.000,ALERT,212.38,297.87,59.986,1488250804,"274151322000076","219011344069620",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,935068.1,935068.1,27450,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250835,1673046.00
02/27/2017 22:00,2,0.000,ALERT,213.29,301.17,60.007,1488250804,"201051344000868","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,617643.1,617643.1,28045,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250837,1673047.00
02/27/2017 22:00,2,0.000,ALERT,211.93,298.77,59.996,1488250804,"274151322000095","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,925963.5,925963.5,27567,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488250838,1673048.00
02/27/2017 22:00,2,0.000,ALERT,213.06,300.27,59.996,1488250804,"201051344000988","219011344069620",0.00,-3.00,0,294.26,301.77,0.0,0.0,0.000,575424.0,575424.0,28074,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250840,1673049.00
02/27/2017 22:00,2,0.000,ALERT,212.61,298.77,60.007,1488250804,"201051344001025","219011344069620",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,621848.9,621848.9,28172,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488250842,1673050.00
02/27/2017 22:00,2,0.000,ALERT,213.06,300.57,60.023,1488250804,"201051344000458","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,628214.3,628214.3,27662,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250844,1673051.00
02/27/2017 22:00,2,0.000,ALERT,213.74,300.27,60.007,1488250804,"201051344000853","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,628189.8,628189.8,27503,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250846,1673052.00
02/27/2017 22:00,2,0.000,ALERT,213.29,299.97,60.002,1488250804,"201051344000685","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,622147.3,622147.3,27843,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488250848,1673053.00
02/27/2017 22:00,2,0.000,ALERT,213.06,299.37,59.996,1488250804,"201051344000917","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,619331.0,619331.0,27833,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488250849,1673054.00
02/27/2017 22:00,2,0.000,ALERT,213.29,300.27,60.007,1488250804,"201051344001145","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,626324.3,626324.3,27675,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250851,1673055.00
02/27/2017 22:00,2,0.000,ALERT,213.06,299.07,60.002,1488250804,"201051344000651","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,616872.4,616872.4,28042,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488250853,1673056.00
02/27/2017 22:00,2,0.000,ALERT,211.48,297.26,59.991,1488250804,"274151322000088","219011344069620",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,840546.2,840546.2,27579,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250855,1673057.00
02/27/2017 22:00,2,0.000,ALERT,212.38,296.96,59.986,1488250804,"274151322000068","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,729734.9,729734.9,28188,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250857,1673058.00
02/27/2017 22:00,2,0.000,ALERT,212.61,299.97,59.959,1488250804,"201051344001135","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,612907.0,612907.0,28068,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250858,1673059.00
02/27/2017 22:00,2,0.000,ALERT,212.83,300.57,59.959,1488250804,"201051344000594","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,630308.0,630308.0,27919,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250860,1673060.00
02/27/2017 22:00,2,0.000,ALERT,213.06,299.37,59.996,1488250804,"201051344001203","219011344069620",0.00,-3.50,0,296.06,302.68,0.0,0.0,0.000,620434.4,620434.4,28107,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250862,1673061.00
02/27/2017 22:00,2,0.000,ALERT,211.93,297.87,60.002,1488250804,"274151322000054","219011344069620",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,857974.4,857974.4,27482,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488250864,1673062.00
02/27/2017 22:00,2,0.000,ALERT,213.29,299.67,59.996,1488250804,"201051344000867","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,616694.6,616694.6,28080,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250866,1673063.00
02/27/2017 22:00,2,0.000,ALERT,212.83,299.67,60.002,1488250804,"201051344001093","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,618163.7,618163.7,27932,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250867,1673064.00
02/27/2017 22:00,2,0.000,ALERT,213.06,299.97,59.970,1488250804,"201051344000900","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,636249.9,636249.9,27418,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250869,1673065.00
02/27/2017 22:00,2,0.000,ALERT,213.29,299.07,60.018,1488250804,"201051344000648","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,626246.3,626246.3,27495,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250871,1673066.00
02/27/2017 22:00,2,0.000,ALERT,213.29,300.57,60.007,1488250804,"201051344000569","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,637721.1,637721.1,27396,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488250873,1673067.00
02/27/2017 22:00,2,0.000,ALERT,213.06,300.27,60.007,1488250804,"201051344000983","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,629202.2,629202.2,27596,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488250875,1673068.00
02/27/2017 22:00,2,0.000,ALERT,213.29,299.97,59.996,1488250804,"201051344001158","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,617188.3,617188.3,27954,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250876,1673069.00
02/27/2017 22:00,2,0.000,ALERT,213.74,300.57,60.002,1488250804,"201051344000576","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,629011.5,629011.5,27468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250878,1673070.00
02/27/2017 22:00,2,0.000,ALERT,211.93,297.57,59.991,1488250804,"274151322000087","219011344069620",0.00,-2.50,0,293.66,299.07,0.0,0.0,0.000,829714.7,829714.7,27827,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488250880,1673071.00
02/27/2017 22:15,2,0.000,ALERT,214.41,301.17,60.002,1488251703,"201051344000645","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,628412.6,628412.6,27508,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488251705,1673072.00
02/27/2017 22:15,2,0.000,ALERT,212.16,297.87,59.975,1488251703,"274151322000085","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,855969.4,855969.4,27540,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251707,1673073.00
02/27/2017 22:15,2,0.000,ALERT,214.41,300.57,59.991,1488251703,"201051344000633","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,616201.5,616201.5,28054,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251709,1673074.00
02/27/2017 22:15,2,0.000,ALERT,213.96,301.17,59.986,1488251703,"201051344000469","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,618994.5,618994.5,28019,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251710,1673075.00
02/27/2017 22:15,2,0.000,ALERT,213.51,300.87,59.986,1488251703,"201051344000646","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,614279.2,614279.2,27918,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488251712,1673076.00
02/27/2017 22:15,2,0.000,ALERT,211.70,297.87,59.996,1488251703,"274151322000052","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,886092.6,886092.6,27299,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251714,1673077.00
02/27/2017 22:15,2,0.000,ALERT,212.83,299.67,59.986,1488251703,"201051344000585","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,624784.4,624784.4,28077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488251716,1673078.00
02/27/2017 22:15,2,0.000,ALERT,212.61,299.67,59.986,1488251703,"201051344001230","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,617258.6,617258.6,27778,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251718,1673079.00
