ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 22:15,2,0.000,ALERT,213.51,300.57,60.012,1488251703,"201051344000582","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,608953.5,608953.5,27981,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488251720,1673080.00
02/27/2017 22:15,2,0.000,ALERT,212.38,299.37,59.981,1488251703,"201051344000955","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,625476.6,625476.6,27880,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251721,1673081.00
02/27/2017 22:15,2,0.000,ALERT,211.93,297.26,59.975,1488251703,"274151322000094","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,728923.9,728923.9,28289,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251723,1673082.00
02/27/2017 22:15,2,0.000,ALERT,213.51,301.47,59.965,1488251703,"201051344000579","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,635279.3,635279.3,27846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251725,1673083.00
02/27/2017 22:15,2,0.000,ALERT,212.61,299.97,60.034,1488251703,"201051344000890","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,621076.0,621076.0,27998,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251727,1673084.00
02/27/2017 22:15,2,0.000,ALERT,212.83,299.37,59.970,1488251703,"201051344000438","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,622388.8,622388.8,27967,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251729,1673085.00
02/27/2017 22:15,2,0.000,ALERT,213.06,299.07,59.970,1488251703,"201051344000417","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,602079.2,602079.2,28235,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251730,1673086.00
02/27/2017 22:15,2,0.000,ALERT,212.16,298.77,59.975,1488251703,"274151322000083","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,877521.0,877521.0,27353,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251732,1673087.00
02/27/2017 22:15,2,0.000,ALERT,212.83,298.77,60.012,1488251703,"274151322000076","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,935068.1,935068.1,27452,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251734,1673088.00
02/27/2017 22:15,2,0.000,ALERT,213.51,301.77,60.007,1488251703,"201051344000868","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,617643.1,617643.1,28047,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251736,1673089.00
02/27/2017 22:15,2,0.000,ALERT,212.16,299.37,59.954,1488251703,"274151322000095","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,925963.5,925963.5,27569,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251738,1673090.00
02/27/2017 22:15,2,0.000,ALERT,213.29,300.87,59.970,1488251703,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.37,0.0,0.0,0.000,575424.0,575424.0,28076,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251740,1673091.00
02/27/2017 22:15,2,0.000,ALERT,212.83,299.07,59.975,1488251703,"201051344001025","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,621848.9,621848.9,28174,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488251741,1673092.00
02/27/2017 22:15,2,0.000,ALERT,213.51,300.57,59.981,1488251703,"201051344000458","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,628214.3,628214.3,27664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251743,1673093.00
02/27/2017 22:15,2,0.000,ALERT,214.19,300.87,59.944,1488251703,"201051344000853","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,628189.8,628189.8,27505,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488251745,1673094.00
02/27/2017 22:15,2,0.000,ALERT,213.29,299.37,59.986,1488251703,"201051344000685","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,622147.3,622147.3,27845,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251747,1673095.00
02/27/2017 22:15,2,0.000,ALERT,213.06,299.07,59.986,1488251703,"201051344000917","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,619331.0,619331.0,27835,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251748,1673096.00
02/27/2017 22:15,2,0.000,ALERT,213.06,299.67,59.986,1488251703,"201051344001145","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,626324.3,626324.3,27677,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488251750,1673097.00
02/27/2017 22:15,2,0.000,ALERT,212.83,298.77,59.991,1488251703,"201051344000651","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,616872.4,616872.4,28044,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488251752,1673098.00
02/27/2017 22:15,2,0.000,ALERT,211.70,296.96,60.012,1488251703,"274151322000088","219011344069620",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,840546.2,840546.2,27581,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251754,1673099.00
02/27/2017 22:15,2,0.000,ALERT,212.61,296.96,59.981,1488251703,"274151322000068","219011344069620",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,729734.9,729734.9,28190,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251756,1673100.00
02/27/2017 22:15,2,0.000,ALERT,212.61,299.37,60.012,1488251703,"201051344001135","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,612907.0,612907.0,28070,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251758,1673101.00
02/27/2017 22:15,2,0.000,ALERT,213.29,301.17,59.986,1488251703,"201051344000594","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,630308.0,630308.0,27921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251759,1673102.00
02/27/2017 22:15,2,0.000,ALERT,212.83,299.07,59.949,1488251703,"201051344001203","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,620434.4,620434.4,28109,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488251761,1673103.00
02/27/2017 22:15,2,0.000,ALERT,211.93,298.17,59.986,1488251703,"274151322000054","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,857974.4,857974.4,27484,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251763,1673104.00
02/27/2017 22:15,2,0.000,ALERT,213.74,300.57,59.986,1488251703,"201051344000867","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,616694.6,616694.6,28082,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251765,1673105.00
02/27/2017 22:15,2,0.000,ALERT,212.61,299.37,59.981,1488251703,"201051344001093","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,618163.7,618163.7,27934,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251766,1673106.00
02/27/2017 22:15,2,0.000,ALERT,213.51,300.87,59.991,1488251703,"201051344000900","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,636249.9,636249.9,27420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251768,1673107.00
02/27/2017 22:15,2,0.000,ALERT,213.74,300.27,59.986,1488251703,"201051344000648","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,626246.3,626246.3,27497,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251770,1673108.00
02/27/2017 22:15,2,0.000,ALERT,213.51,301.47,59.996,1488251703,"201051344000569","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,637721.1,637721.1,27398,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251772,1673109.00
02/27/2017 22:15,2,0.000,ALERT,213.74,301.17,59.986,1488251703,"201051344000983","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,629202.2,629202.2,27598,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251774,1673110.00
02/27/2017 22:15,2,0.000,ALERT,213.51,300.57,59.981,1488251703,"201051344001158","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,617188.3,617188.3,27956,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251775,1673111.00
02/27/2017 22:15,2,0.000,ALERT,214.19,301.17,59.991,1488251703,"201051344000576","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,629011.5,629011.5,27470,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251777,1673112.00
02/27/2017 22:15,2,0.000,ALERT,212.38,297.57,59.975,1488251703,"274151322000087","219011344069620",0.00,-2.50,0,294.26,299.67,0.0,0.0,0.000,829714.7,829714.7,27829,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488251779,1673113.00
02/27/2017 22:30,2,0.000,ALERT,214.19,301.77,59.996,1488252603,"201051344000645","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,628412.6,628412.6,27510,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252605,1673114.00
02/27/2017 22:30,2,0.000,ALERT,212.16,299.07,59.991,1488252603,"274151322000085","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,855969.4,855969.4,27542,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252607,1673115.00
02/27/2017 22:30,2,0.000,ALERT,214.19,301.17,59.944,1488252603,"201051344000633","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,616201.5,616201.5,28056,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252609,1673116.00
02/27/2017 22:30,2,0.000,ALERT,213.74,301.47,59.986,1488252603,"201051344000469","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,618994.5,618994.5,28021,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252611,1673117.00
02/27/2017 22:30,2,0.000,ALERT,212.83,299.67,59.986,1488252603,"201051344000646","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,614279.2,614279.2,27920,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252612,1673118.00
02/27/2017 22:30,2,0.000,ALERT,211.93,299.37,60.018,1488252603,"274151322000052","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,886092.6,886092.6,27301,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252614,1673119.00
02/27/2017 22:30,2,0.000,ALERT,213.29,299.97,59.986,1488252603,"201051344000585","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,624784.4,624784.4,28079,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252616,1673120.00
02/27/2017 22:30,2,0.000,ALERT,213.06,300.27,59.986,1488252603,"201051344001230","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,617258.6,617258.6,27780,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488252618,1673121.00
02/27/2017 22:30,2,0.000,ALERT,213.51,300.57,59.991,1488252603,"201051344000582","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,608953.5,608953.5,27983,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488252619,1673122.00
02/27/2017 22:30,2,0.000,ALERT,212.83,299.97,59.975,1488252603,"201051344000955","219011344069620",0.00,-3.50,0,297.87,301.17,0.0,0.0,0.000,625476.6,625476.6,27882,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252621,1673123.00
02/27/2017 22:30,2,0.000,ALERT,212.16,298.47,59.981,1488252603,"274151322000094","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,728923.9,728923.9,28291,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252623,1673124.00
02/27/2017 22:30,2,0.000,ALERT,213.51,301.77,59.986,1488252603,"201051344000579","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,635279.3,635279.3,27848,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252625,1673125.00
02/27/2017 22:30,2,0.000,ALERT,213.06,300.57,59.959,1488252603,"201051344000890","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,621076.0,621076.0,28000,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252627,1673126.00
02/27/2017 22:30,2,0.000,ALERT,213.29,300.27,59.991,1488252603,"201051344000438","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,622388.8,622388.8,27969,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252628,1673127.00
02/27/2017 22:30,2,0.000,ALERT,213.29,299.37,59.986,1488252603,"201051344000417","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,602079.2,602079.2,28237,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252630,1673128.00
02/27/2017 22:30,2,0.000,ALERT,212.38,299.37,59.996,1488252603,"274151322000083","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,877521.0,877521.0,27355,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252632,1673129.00
02/27/2017 22:30,2,0.000,ALERT,212.83,299.37,60.023,1488252603,"274151322000076","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,935068.1,935068.1,27454,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488252634,1673130.00
02/27/2017 22:30,2,0.000,ALERT,213.51,302.07,60.007,1488252603,"201051344000868","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,617643.1,617643.1,28049,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252636,1673131.00
02/27/2017 22:30,2,0.000,ALERT,212.16,299.97,59.970,1488252603,"274151322000095","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,925963.5,925963.5,27571,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252637,1673132.00
02/27/2017 22:30,2,0.000,ALERT,213.51,301.47,59.991,1488252603,"201051344000988","219011344069620",0.00,-2.50,0,296.36,302.98,0.0,0.0,0.000,575424.0,575424.0,28078,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488252639,1673133.00
02/27/2017 22:30,2,0.000,ALERT,213.06,299.07,60.007,1488252603,"201051344001025","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,621848.9,621848.9,28176,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252641,1673134.00
02/27/2017 22:30,2,0.000,ALERT,213.51,301.77,60.002,1488252603,"201051344000458","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,628214.3,628214.3,27666,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252643,1673135.00
02/27/2017 22:30,2,0.000,ALERT,214.19,301.77,60.002,1488252603,"201051344000853","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,628189.8,628189.8,27507,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488252645,1673136.00
02/27/2017 22:30,2,0.000,ALERT,213.51,300.27,59.986,1488252603,"201051344000685","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,622147.3,622147.3,27847,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252647,1673137.00
02/27/2017 22:30,2,0.000,ALERT,213.29,299.37,60.002,1488252603,"201051344000917","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,619331.0,619331.0,27837,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252648,1673138.00
02/27/2017 22:30,2,0.000,ALERT,213.51,300.57,60.007,1488252603,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,626324.3,626324.3,27679,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252650,1673139.00
02/27/2017 22:30,2,0.000,ALERT,213.51,299.37,60.002,1488252603,"201051344000651","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,616872.4,616872.4,28046,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252652,1673140.00
02/27/2017 22:30,2,0.000,ALERT,211.70,299.07,59.986,1488252603,"274151322000088","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,840546.2,840546.2,27583,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488252654,1673141.00
02/27/2017 22:30,2,0.000,ALERT,212.83,297.87,59.991,1488252603,"274151322000068","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,729734.9,729734.9,28192,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252656,1673142.00
02/27/2017 22:30,2,0.000,ALERT,213.06,299.97,60.002,1488252603,"201051344001135","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,612907.0,612907.0,28072,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252657,1673143.00
02/27/2017 22:30,2,0.000,ALERT,213.29,302.07,59.965,1488252603,"201051344000594","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,630308.0,630308.0,27923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252659,1673144.00
02/27/2017 22:30,2,0.000,ALERT,213.29,299.97,59.959,1488252603,"201051344001203","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,620434.4,620434.4,28111,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252661,1673145.00
02/27/2017 22:30,2,0.000,ALERT,212.16,299.07,59.991,1488252603,"274151322000054","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,857974.4,857974.4,27486,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252663,1673146.00
02/27/2017 22:30,2,0.000,ALERT,213.96,301.17,59.991,1488252603,"201051344000867","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,616694.6,616694.6,28084,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252664,1673147.00
02/27/2017 22:30,2,0.000,ALERT,213.29,300.27,59.991,1488252603,"201051344001093","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,618163.7,618163.7,27936,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252666,1673148.00
02/27/2017 22:30,2,0.000,ALERT,213.51,301.47,59.965,1488252603,"201051344000900","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,636249.9,636249.9,27422,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252668,1673149.00
02/27/2017 22:30,2,0.000,ALERT,213.74,300.57,59.986,1488252603,"201051344000648","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,626246.3,626246.3,27499,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252670,1673150.00
02/27/2017 22:30,2,0.000,ALERT,213.74,302.07,59.991,1488252603,"201051344000569","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,637721.1,637721.1,27400,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252672,1673151.00
02/27/2017 22:30,2,0.000,ALERT,213.74,301.47,59.996,1488252603,"201051344000983","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,629202.2,629202.2,27600,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252674,1673152.00
02/27/2017 22:30,2,0.000,ALERT,213.74,301.17,59.991,1488252603,"201051344001158","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,617188.3,617188.3,27958,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252675,1673153.00
02/27/2017 22:30,2,0.000,ALERT,214.19,302.37,59.991,1488252603,"201051344000576","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,629011.5,629011.5,27472,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488252677,1673154.00
02/27/2017 22:30,2,0.000,ALERT,212.38,297.87,59.991,1488252603,"274151322000087","219011344069620",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,829714.7,829714.7,27831,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488252679,1673155.00
02/27/2017 22:45,2,0.000,ALERT,212.83,299.37,59.991,1488253503,"201051344000645","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,628412.6,628412.6,27512,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253505,1673156.00
02/27/2017 22:45,2,0.000,ALERT,211.70,298.77,59.981,1488253503,"274151322000085","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,855969.4,855969.4,27544,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253507,1673157.00
02/27/2017 22:45,2,0.000,ALERT,213.06,299.37,60.002,1488253503,"201051344000633","219011344069620",0.00,-3.50,0,295.76,302.98,0.0,0.0,0.000,616201.5,616201.5,28058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488253509,1673158.00
02/27/2017 22:45,2,0.000,ALERT,212.38,299.37,59.996,1488253503,"201051344000469","219011344069620",0.00,-3.50,0,296.66,302.98,0.0,0.0,0.000,618994.5,618994.5,28023,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488253511,1673159.00
02/27/2017 22:45,2,0.000,ALERT,212.16,298.77,59.996,1488253503,"201051344000646","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,614279.2,614279.2,27922,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253513,1673160.00
02/27/2017 22:45,2,0.000,ALERT,211.48,298.47,59.996,1488253503,"274151322000052","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,886092.6,886092.6,27303,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253514,1673161.00
02/27/2017 22:45,2,0.000,ALERT,212.38,299.07,59.996,1488253503,"201051344000585","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,624784.4,624784.4,28081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253516,1673162.00
02/27/2017 22:45,2,0.000,ALERT,212.38,299.37,59.991,1488253503,"201051344001230","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,617258.6,617258.6,27782,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253518,1673163.00
02/27/2017 22:45,2,0.000,ALERT,212.83,299.67,59.954,1488253503,"201051344000582","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,608953.5,608953.5,27985,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488253520,1673164.00
02/27/2017 22:45,2,0.000,ALERT,212.16,299.07,59.991,1488253503,"201051344000955","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,625476.6,625476.6,27884,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253522,1673165.00
02/27/2017 22:45,2,0.000,ALERT,211.70,298.17,59.986,1488253503,"274151322000094","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,728923.9,728923.9,28293,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253523,1673166.00
02/27/2017 22:45,2,0.000,ALERT,212.38,299.97,59.949,1488253503,"201051344000579","219011344069620",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,635279.3,635279.3,27850,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253525,1673167.00
02/27/2017 22:45,2,0.000,ALERT,212.16,299.37,59.986,1488253503,"201051344000890","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,621076.0,621076.0,28002,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253527,1673168.00
02/27/2017 22:45,2,0.000,ALERT,212.38,299.07,59.986,1488253503,"201051344000438","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,622388.8,622388.8,27971,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253529,1673169.00
02/27/2017 22:45,2,0.000,ALERT,212.61,298.47,59.986,1488253503,"201051344000417","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,602079.2,602079.2,28239,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488253531,1673170.00
02/27/2017 22:45,2,0.000,ALERT,211.93,298.77,59.981,1488253503,"274151322000083","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,877521.0,877521.0,27357,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488253532,1673171.00
02/27/2017 22:45,2,0.000,ALERT,212.38,298.77,59.981,1488253503,"274151322000076","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,935068.1,935068.1,27456,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253534,1673172.00
02/27/2017 22:45,2,0.000,ALERT,212.61,300.57,59.981,1488253503,"201051344000868","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,617643.1,617643.1,28051,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253536,1673173.00
02/27/2017 22:45,2,0.000,ALERT,211.70,299.37,59.970,1488253503,"274151322000095","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,925963.5,925963.5,27573,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253538,1673174.00
02/27/2017 22:45,2,0.000,ALERT,212.38,299.37,59.959,1488253503,"201051344000988","219011344069620",0.00,-2.50,0,295.16,302.98,0.0,0.0,0.000,575424.0,575424.0,28080,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253540,1673175.00
02/27/2017 22:45,2,0.000,ALERT,212.38,298.17,59.991,1488253503,"201051344001025","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,621848.9,621848.9,28178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253541,1673176.00
02/27/2017 22:45,2,0.000,ALERT,212.38,299.97,59.986,1488253503,"201051344000458","219011344069620",0.00,-1.50,0,297.57,303.88,0.0,0.0,0.000,628214.3,628214.3,27668,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253543,1673177.00
02/27/2017 22:45,2,0.000,ALERT,213.06,299.67,59.949,1488253503,"201051344000853","219011344069620",0.00,-3.00,0,297.26,303.58,0.0,0.0,0.000,628189.8,628189.8,27509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253545,1673178.00
02/27/2017 22:45,2,0.000,ALERT,212.83,299.07,59.991,1488253503,"201051344000685","219011344069620",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,622147.3,622147.3,27849,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253547,1673179.00
02/27/2017 22:45,2,0.000,ALERT,212.61,298.47,60.012,1488253503,"201051344000917","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,619331.0,619331.0,27839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253548,1673180.00
02/27/2017 22:45,2,0.000,ALERT,212.61,299.37,59.981,1488253503,"201051344001145","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,626324.3,626324.3,27681,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253550,1673181.00
02/27/2017 22:45,2,0.000,ALERT,212.38,298.17,59.975,1488253503,"201051344000651","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,616872.4,616872.4,28048,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253552,1673182.00
02/27/2017 22:45,2,0.000,ALERT,211.48,298.17,59.970,1488253503,"274151322000088","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,840546.2,840546.2,27585,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253554,1673183.00
02/27/2017 22:45,2,0.000,ALERT,212.61,297.57,59.970,1488253503,"274151322000068","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,729734.9,729734.9,28194,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253556,1673184.00
02/27/2017 22:45,2,0.000,ALERT,211.93,298.77,59.975,1488253503,"201051344001135","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,612907.0,612907.0,28074,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253557,1673185.00
02/27/2017 22:45,2,0.000,ALERT,212.16,299.97,59.965,1488253503,"201051344000594","219011344069620",0.00,-3.50,0,297.26,303.58,0.0,0.0,0.000,630308.0,630308.0,27925,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253560,1673186.00
02/27/2017 22:45,2,0.000,ALERT,212.61,298.47,59.986,1488253503,"201051344001203","219011344069620",0.00,-3.50,0,296.36,303.28,0.0,0.0,0.000,620434.4,620434.4,28113,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253562,1673187.00
02/27/2017 22:45,2,0.000,ALERT,211.48,298.77,59.933,1488253503,"274151322000054","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,857974.4,857974.4,27488,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253563,1673188.00
02/27/2017 22:45,2,0.000,ALERT,212.83,299.37,59.970,1488253503,"201051344000867","219011344069620",0.00,-2.50,0,296.66,303.58,0.0,0.0,0.000,616694.6,616694.6,28086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253565,1673189.00
02/27/2017 22:45,2,0.000,ALERT,212.38,298.77,59.975,1488253503,"201051344001093","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,618163.7,618163.7,27938,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253567,1673190.00
02/27/2017 22:45,2,0.000,ALERT,212.16,299.37,59.912,1488253503,"201051344000900","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,636249.9,636249.9,27424,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253569,1673191.00
02/27/2017 22:45,2,0.000,ALERT,212.61,298.77,59.933,1488253503,"201051344000648","219011344069620",0.00,-4.00,0,296.66,303.28,0.0,0.0,0.000,626246.3,626246.3,27501,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253570,1673192.00
02/27/2017 22:45,2,0.000,ALERT,212.61,299.97,59.959,1488253503,"201051344000569","219011344069620",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,637721.1,637721.1,27402,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488253572,1673193.00
02/27/2017 22:45,2,0.000,ALERT,212.38,299.67,59.981,1488253503,"201051344000983","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,629202.2,629202.2,27602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488253574,1673194.00
02/27/2017 22:45,2,0.000,ALERT,212.61,299.37,59.959,1488253503,"201051344001158","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,617188.3,617188.3,27960,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253576,1673195.00
02/27/2017 22:45,2,0.000,ALERT,212.83,299.97,59.959,1488253503,"201051344000576","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,629011.5,629011.5,27474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253578,1673196.00
02/27/2017 22:45,2,0.000,ALERT,211.93,297.26,59.981,1488253503,"274151322000087","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,829714.7,829714.7,27833,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488253579,1673197.00
02/27/2017 23:00,2,0.000,ALERT,213.74,300.27,59.981,1488254403,"201051344000645","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,628412.6,628412.6,27514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488254405,1673198.00
02/27/2017 23:00,2,0.000,ALERT,212.83,299.37,59.975,1488254403,"274151322000085","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,855969.4,855969.4,27546,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254407,1673199.00
02/27/2017 23:00,2,0.000,ALERT,213.74,299.97,59.996,1488254403,"201051344000633","219011344069620",0.00,-3.50,0,295.46,301.47,0.0,0.0,0.000,616201.5,616201.5,28060,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254409,1673200.00
02/27/2017 23:00,2,0.000,ALERT,213.29,300.27,60.007,1488254403,"201051344000469","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,618994.5,618994.5,28025,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254411,1673201.00
02/27/2017 23:00,2,0.000,ALERT,213.06,299.67,59.981,1488254403,"201051344000646","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,614279.2,614279.2,27924,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488254413,1673202.00
02/27/2017 23:00,2,0.000,ALERT,212.38,298.77,59.965,1488254403,"274151322000052","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,886092.6,886092.6,27305,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488254414,1673203.00
02/27/2017 23:00,2,0.000,ALERT,213.29,299.67,59.970,1488254403,"201051344000585","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,624784.4,624784.4,28083,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254416,1673204.00
02/27/2017 23:00,2,0.000,ALERT,213.29,299.67,59.991,1488254403,"201051344001230","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,617258.6,617258.6,27784,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254418,1673205.00
02/27/2017 23:00,2,0.000,ALERT,213.74,300.27,59.965,1488254403,"201051344000582","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,608953.5,608953.5,27987,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254420,1673206.00
02/27/2017 23:00,2,0.000,ALERT,212.83,299.37,59.991,1488254403,"201051344000955","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,625476.6,625476.6,27886,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254421,1673207.00
02/27/2017 23:00,2,0.000,ALERT,212.83,299.07,59.986,1488254403,"274151322000094","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,728923.9,728923.9,28295,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254423,1673208.00
02/27/2017 23:00,2,0.000,ALERT,213.06,300.57,59.986,1488254403,"201051344000579","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,635279.3,635279.3,27852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488254425,1673209.00
02/27/2017 23:00,2,0.000,ALERT,213.06,299.97,59.986,1488254403,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,621076.0,621076.0,28004,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254427,1673210.00
02/27/2017 23:00,2,0.000,ALERT,212.83,298.77,59.986,1488254403,"201051344000438","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,622388.8,622388.8,27973,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254429,1673211.00
02/27/2017 23:00,2,0.000,ALERT,212.16,297.26,59.986,1488254403,"201051344000417","219011344069620",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,602079.2,602079.2,28241,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254430,1673212.00
02/27/2017 23:00,2,0.000,ALERT,211.70,297.87,59.970,1488254403,"274151322000083","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,877521.0,877521.0,27359,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254432,1673213.00
02/27/2017 23:00,2,0.000,ALERT,212.16,297.87,59.996,1488254403,"274151322000076","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,935068.1,935068.1,27458,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254434,1673214.00
02/27/2017 23:00,2,0.000,ALERT,211.93,299.07,60.007,1488254403,"201051344000868","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,617643.1,617643.1,28053,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254436,1673215.00
02/27/2017 23:00,2,0.000,ALERT,211.70,299.07,60.007,1488254403,"274151322000095","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,925963.5,925963.5,27575,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254438,1673216.00
02/27/2017 23:00,2,0.000,ALERT,211.93,298.17,60.023,1488254403,"201051344000988","219011344069620",0.00,-2.50,0,295.16,301.47,0.0,0.0,0.000,575424.0,575424.0,28082,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254439,1673217.00
02/27/2017 23:00,2,0.000,ALERT,211.93,297.26,59.991,1488254403,"201051344001025","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,621848.9,621848.9,28180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254441,1673218.00
02/27/2017 23:00,2,0.000,ALERT,211.93,298.47,59.975,1488254403,"201051344000458","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,628214.3,628214.3,27670,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254443,1673219.00
02/27/2017 23:00,2,0.000,ALERT,212.61,298.47,59.917,1488254403,"201051344000853","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,628189.8,628189.8,27511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254445,1673220.00
02/27/2017 23:00,2,0.000,ALERT,212.38,297.87,59.991,1488254403,"201051344000685","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,622147.3,622147.3,27851,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254447,1673221.00
02/27/2017 23:00,2,0.000,ALERT,212.38,297.57,59.970,1488254403,"201051344000917","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,619331.0,619331.0,27841,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254448,1673222.00
02/27/2017 23:00,2,0.000,ALERT,212.38,298.17,59.959,1488254403,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,626324.3,626324.3,27683,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254450,1673223.00
02/27/2017 23:00,2,0.000,ALERT,212.16,297.26,59.954,1488254403,"201051344000651","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,616872.4,616872.4,28050,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254452,1673224.00
