ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/27/2017 23:00,2,0.000,ALERT,211.25,297.57,59.949,1488254403,"274151322000088","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,840546.2,840546.2,27587,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254454,1673225.00
02/27/2017 23:00,2,0.000,ALERT,212.16,296.66,59.991,1488254403,"274151322000068","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,729734.9,729734.9,28196,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254455,1673226.00
02/27/2017 23:00,2,0.000,ALERT,211.70,297.57,59.959,1488254403,"201051344001135","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,612907.0,612907.0,28076,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488254457,1673227.00
02/27/2017 23:00,2,0.000,ALERT,211.70,299.07,59.959,1488254403,"201051344000594","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,630308.0,630308.0,27927,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254459,1673228.00
02/27/2017 23:00,2,0.000,ALERT,212.16,297.57,59.959,1488254403,"201051344001203","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,620434.4,620434.4,28115,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488254461,1673229.00
02/27/2017 23:00,2,0.000,ALERT,211.48,297.87,59.944,1488254403,"274151322000054","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,857974.4,857974.4,27490,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254463,1673230.00
02/27/2017 23:00,2,0.000,ALERT,212.38,298.17,59.965,1488254403,"201051344000867","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,616694.6,616694.6,28088,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488254464,1673231.00
02/27/2017 23:00,2,0.000,ALERT,211.93,297.87,59.949,1488254403,"201051344001093","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,618163.7,618163.7,27940,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488254466,1673232.00
02/27/2017 23:00,2,0.000,ALERT,211.93,298.77,59.959,1488254403,"201051344000900","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,636249.9,636249.9,27426,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254468,1673233.00
02/27/2017 23:00,2,0.000,ALERT,212.16,297.87,59.949,1488254403,"201051344000648","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,626246.3,626246.3,27503,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254470,1673234.00
02/27/2017 23:00,2,0.000,ALERT,212.16,299.37,59.944,1488254403,"201051344000569","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,637721.1,637721.1,27404,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254472,1673235.00
02/27/2017 23:00,2,0.000,ALERT,211.93,298.77,59.944,1488254403,"201051344000983","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,629202.2,629202.2,27604,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254473,1673236.00
02/27/2017 23:00,2,0.000,ALERT,211.93,297.87,59.944,1488254403,"201051344001158","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,617188.3,617188.3,27962,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254475,1673237.00
02/27/2017 23:00,2,0.000,ALERT,212.61,299.07,59.938,1488254403,"201051344000576","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,629011.5,629011.5,27476,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254477,1673238.00
02/27/2017 23:00,2,0.000,ALERT,211.70,296.36,59.933,1488254403,"274151322000087","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,829714.7,829714.7,27835,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488254479,1673239.00
02/27/2017 23:15,2,0.000,ALERT,212.16,298.77,59.996,1488255303,"201051344000645","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,628412.6,628412.6,27516,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255305,1673240.00
02/27/2017 23:15,2,0.000,ALERT,211.48,297.57,60.012,1488255303,"274151322000085","219011344069620",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,855969.4,855969.4,27548,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255307,1673241.00
02/27/2017 23:15,2,0.000,ALERT,212.38,298.47,60.002,1488255303,"201051344000633","219011344069620",0.00,-3.00,0,295.16,301.77,0.0,0.0,0.000,616201.5,616201.5,28062,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255309,1673242.00
02/27/2017 23:15,2,0.000,ALERT,211.93,298.47,59.996,1488255303,"201051344000469","219011344069620",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,618994.5,618994.5,28027,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255311,1673243.00
02/27/2017 23:15,2,0.000,ALERT,211.25,297.57,59.996,1488255303,"201051344000646","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,614279.2,614279.2,27926,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255312,1673244.00
02/27/2017 23:15,2,0.000,ALERT,211.25,298.47,59.991,1488255303,"274151322000052","219011344069620",0.00,-3.00,0,294.86,301.17,0.0,0.0,0.000,886092.6,886092.6,27307,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255314,1673245.00
02/27/2017 23:15,2,0.000,ALERT,211.70,297.57,60.018,1488255303,"201051344000585","219011344069620",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,624784.4,624784.4,28085,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255316,1673246.00
02/27/2017 23:15,2,0.000,ALERT,211.48,297.87,60.007,1488255303,"201051344001230","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,617258.6,617258.6,27786,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255318,1673247.00
02/27/2017 23:15,2,0.000,ALERT,212.16,298.47,59.949,1488255303,"201051344000582","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,608953.5,608953.5,27989,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255320,1673248.00
02/27/2017 23:15,2,0.000,ALERT,211.03,297.26,59.991,1488255303,"201051344000955","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,625476.6,625476.6,27888,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488255322,1673249.00
02/27/2017 23:15,2,0.000,ALERT,211.48,297.26,59.991,1488255303,"274151322000094","219011344069620",0.00,-4.00,0,294.56,300.27,0.0,0.0,0.000,728923.9,728923.9,28297,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255323,1673250.00
02/27/2017 23:15,2,0.000,ALERT,211.70,299.37,59.991,1488255303,"201051344000579","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,635279.3,635279.3,27854,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255325,1673251.00
02/27/2017 23:15,2,0.000,ALERT,211.25,297.57,59.991,1488255303,"201051344000890","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,621076.0,621076.0,28006,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255327,1673252.00
02/27/2017 23:15,2,0.000,ALERT,211.48,296.96,59.965,1488255303,"201051344000438","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,622388.8,622388.8,27975,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255329,1673253.00
02/27/2017 23:15,2,0.000,ALERT,211.70,296.96,59.981,1488255303,"201051344000417","219011344069620",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,602079.2,602079.2,28243,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255331,1673254.00
02/27/2017 23:15,2,0.000,ALERT,211.48,298.77,59.965,1488255303,"274151322000083","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,877521.0,877521.0,27361,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488255332,1673255.00
02/27/2017 23:15,2,0.000,ALERT,212.16,298.17,59.970,1488255303,"274151322000076","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,935068.1,935068.1,27460,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255334,1673256.00
02/27/2017 23:15,2,0.000,ALERT,211.70,299.37,59.959,1488255303,"201051344000868","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,617643.1,617643.1,28055,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255336,1673257.00
02/27/2017 23:15,2,0.000,ALERT,211.48,299.37,59.975,1488255303,"274151322000095","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,925963.5,925963.5,27577,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255338,1673258.00
02/27/2017 23:15,2,0.000,ALERT,211.48,298.47,60.023,1488255303,"201051344000988","219011344069620",0.00,-2.50,0,293.96,299.97,0.0,0.0,0.000,575424.0,575424.0,28084,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255340,1673259.00
02/27/2017 23:15,2,0.000,ALERT,211.25,296.66,59.981,1488255303,"201051344001025","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,621848.9,621848.9,28182,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255342,1673260.00
02/27/2017 23:15,2,0.000,ALERT,211.70,298.77,59.975,1488255303,"201051344000458","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,628214.3,628214.3,27672,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255344,1673261.00
02/27/2017 23:15,2,0.000,ALERT,212.16,298.47,59.970,1488255303,"201051344000853","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,628189.8,628189.8,27513,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255345,1673262.00
02/27/2017 23:15,2,0.000,ALERT,211.93,297.57,59.981,1488255303,"201051344000685","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,622147.3,622147.3,27853,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255347,1673263.00
02/27/2017 23:15,2,0.000,ALERT,211.93,297.26,59.975,1488255303,"201051344000917","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,619331.0,619331.0,27843,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255349,1673264.00
02/27/2017 23:15,2,0.000,ALERT,211.93,297.87,59.970,1488255303,"201051344001145","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,626324.3,626324.3,27685,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255351,1673265.00
02/27/2017 23:15,2,0.000,ALERT,211.93,296.96,59.933,1488255303,"201051344000651","219011344069620",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,616872.4,616872.4,28052,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488255353,1673266.00
02/27/2017 23:15,2,0.000,ALERT,211.03,297.87,59.970,1488255303,"274151322000088","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,840546.2,840546.2,27589,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255354,1673267.00
02/27/2017 23:15,2,0.000,ALERT,212.16,296.96,59.938,1488255303,"274151322000068","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,729734.9,729734.9,28198,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255356,1673268.00
02/27/2017 23:15,2,0.000,ALERT,211.25,297.57,59.975,1488255303,"201051344001135","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,612907.0,612907.0,28078,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255358,1673269.00
02/27/2017 23:15,2,0.000,ALERT,211.25,299.07,60.007,1488255303,"201051344000594","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,630308.0,630308.0,27929,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255360,1673270.00
02/27/2017 23:15,2,0.000,ALERT,211.70,297.26,59.970,1488255303,"201051344001203","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,620434.4,620434.4,28117,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255361,1673271.00
02/27/2017 23:15,2,0.000,ALERT,211.03,297.87,59.970,1488255303,"274151322000054","219011344069620",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,857974.4,857974.4,27492,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255363,1673272.00
02/27/2017 23:15,2,0.000,ALERT,211.93,297.87,59.981,1488255303,"201051344000867","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,616694.6,616694.6,28090,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255365,1673273.00
02/27/2017 23:15,2,0.000,ALERT,211.48,297.57,59.949,1488255303,"201051344001093","219011344069620",0.00,-2.00,0,295.76,299.07,0.0,0.0,0.000,618163.7,618163.7,27942,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255367,1673274.00
02/27/2017 23:15,2,0.000,ALERT,211.48,298.47,59.975,1488255303,"201051344000900","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,636249.9,636249.9,27428,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488255369,1673275.00
02/27/2017 23:15,2,0.000,ALERT,211.70,297.57,59.944,1488255303,"201051344000648","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,626246.3,626246.3,27505,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255371,1673276.00
02/27/2017 23:15,2,0.000,ALERT,211.48,298.77,59.981,1488255303,"201051344000569","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,637721.1,637721.1,27406,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255372,1673277.00
02/27/2017 23:15,2,0.000,ALERT,211.48,298.77,59.986,1488255303,"201051344000983","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,629202.2,629202.2,27606,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255374,1673278.00
02/27/2017 23:15,2,0.000,ALERT,211.70,298.47,59.986,1488255303,"201051344001158","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,617188.3,617188.3,27964,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488255376,1673279.00
02/27/2017 23:15,2,0.000,ALERT,212.16,299.07,59.981,1488255303,"201051344000576","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,629011.5,629011.5,27478,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255378,1673280.00
02/27/2017 23:15,2,0.000,ALERT,211.70,296.66,60.007,1488255303,"274151322000087","219011344069620",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,829714.7,829714.7,27837,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488255379,1673281.00
02/27/2017 23:30,2,0.000,ALERT,212.16,298.17,60.007,1488256203,"201051344000645","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,628412.6,628412.6,27518,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488256205,1673282.00
02/27/2017 23:30,2,0.000,ALERT,211.48,298.47,60.007,1488256203,"274151322000085","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,855969.4,855969.4,27550,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256207,1673283.00
02/27/2017 23:30,2,0.000,ALERT,212.38,298.47,60.007,1488256203,"201051344000633","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,616201.5,616201.5,28064,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488256209,1673284.00
02/27/2017 23:30,2,0.000,ALERT,211.70,298.47,59.965,1488256203,"201051344000469","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,618994.5,618994.5,28029,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256211,1673285.00
02/27/2017 23:30,2,0.000,ALERT,211.93,298.47,60.002,1488256203,"201051344000646","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,614279.2,614279.2,27928,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256213,1673286.00
02/27/2017 23:30,2,0.000,ALERT,211.03,298.17,60.012,1488256203,"274151322000052","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,886092.6,886092.6,27309,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256214,1673287.00
02/27/2017 23:30,2,0.000,ALERT,212.16,298.17,60.007,1488256203,"201051344000585","219011344069620",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,624784.4,624784.4,28087,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488256216,1673288.00
02/27/2017 23:30,2,0.000,ALERT,212.16,298.77,60.012,1488256203,"201051344001230","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,617258.6,617258.6,27788,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488256218,1673289.00
02/27/2017 23:30,2,0.000,ALERT,212.61,299.07,60.007,1488256203,"201051344000582","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,608953.5,608953.5,27991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256220,1673290.00
02/27/2017 23:30,2,0.000,ALERT,211.70,298.47,60.018,1488256203,"201051344000955","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,625476.6,625476.6,27890,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256221,1673291.00
02/27/2017 23:30,2,0.000,ALERT,211.48,297.57,60.002,1488256203,"274151322000094","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,728923.9,728923.9,28299,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256223,1673292.00
02/27/2017 23:30,2,0.000,ALERT,211.70,299.37,60.012,1488256203,"201051344000579","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,635279.3,635279.3,27856,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256225,1673293.00
02/27/2017 23:30,2,0.000,ALERT,211.93,298.77,60.007,1488256203,"201051344000890","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,621076.0,621076.0,28008,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256227,1673294.00
02/27/2017 23:30,2,0.000,ALERT,212.16,298.17,60.034,1488256203,"201051344000438","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,622388.8,622388.8,27977,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256229,1673295.00
02/27/2017 23:30,2,0.000,ALERT,212.38,298.17,60.012,1488256203,"201051344000417","219011344069620",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,602079.2,602079.2,28245,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256231,1673296.00
02/27/2017 23:30,2,0.000,ALERT,211.48,298.77,59.991,1488256203,"274151322000083","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,877521.0,877521.0,27363,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256232,1673297.00
02/27/2017 23:30,2,0.000,ALERT,212.16,297.87,60.002,1488256203,"274151322000076","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,935068.1,935068.1,27462,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256234,1673298.00
02/27/2017 23:30,2,0.000,ALERT,211.93,299.67,60.007,1488256203,"201051344000868","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,617643.1,617643.1,28057,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256236,1673299.00
02/27/2017 23:30,2,0.000,ALERT,211.25,299.07,59.986,1488256203,"274151322000095","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,925963.5,925963.5,27579,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256238,1673300.00
02/27/2017 23:30,2,0.000,ALERT,211.48,298.47,60.007,1488256203,"201051344000988","219011344069620",0.00,-2.50,0,294.26,300.27,0.0,0.0,0.000,575424.0,575424.0,28086,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488256240,1673301.00
02/27/2017 23:30,2,0.000,ALERT,211.93,297.57,60.007,1488256203,"201051344001025","219011344069620",0.00,-3.50,0,294.56,300.27,0.0,0.0,0.000,621848.9,621848.9,28184,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256241,1673302.00
02/27/2017 23:30,2,0.000,ALERT,211.70,299.07,59.991,1488256203,"201051344000458","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,628214.3,628214.3,27674,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256243,1673303.00
02/27/2017 23:30,2,0.000,ALERT,212.38,298.77,59.944,1488256203,"201051344000853","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,628189.8,628189.8,27515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488256245,1673304.00
02/27/2017 23:30,2,0.000,ALERT,212.61,298.77,59.981,1488256203,"201051344000685","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,622147.3,622147.3,27855,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488256247,1673305.00
02/27/2017 23:30,2,0.000,ALERT,212.38,297.87,59.991,1488256203,"201051344000917","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,619331.0,619331.0,27845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488256249,1673306.00
02/27/2017 23:30,2,0.000,ALERT,212.61,298.77,60.034,1488256203,"201051344001145","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,626324.3,626324.3,27687,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488256250,1673307.00
02/27/2017 23:30,2,0.000,ALERT,212.38,297.57,59.996,1488256203,"201051344000651","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,616872.4,616872.4,28054,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256252,1673308.00
02/27/2017 23:30,2,0.000,ALERT,211.03,297.57,59.949,1488256203,"274151322000088","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,840546.2,840546.2,27591,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256254,1673309.00
02/27/2017 23:30,2,0.000,ALERT,211.93,297.26,59.970,1488256203,"274151322000068","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,729734.9,729734.9,28200,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256256,1673310.00
02/27/2017 23:30,2,0.000,ALERT,211.70,298.17,59.986,1488256203,"201051344001135","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,612907.0,612907.0,28080,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256258,1673311.00
02/27/2017 23:30,2,0.000,ALERT,211.48,299.07,59.996,1488256203,"201051344000594","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,630308.0,630308.0,27931,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256260,1673312.00
02/27/2017 23:30,2,0.000,ALERT,212.16,298.17,60.028,1488256203,"201051344001203","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,620434.4,620434.4,28119,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256262,1673313.00
02/27/2017 23:30,2,0.000,ALERT,211.25,298.47,59.996,1488256203,"274151322000054","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,857974.4,857974.4,27494,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488256264,1673314.00
02/27/2017 23:30,2,0.000,ALERT,211.93,298.17,59.996,1488256203,"201051344000867","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,616694.6,616694.6,28092,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256265,1673315.00
02/27/2017 23:30,2,0.000,ALERT,212.16,298.17,59.996,1488256203,"201051344001093","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,618163.7,618163.7,27944,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488256267,1673316.00
02/27/2017 23:30,2,0.000,ALERT,211.70,298.77,59.996,1488256203,"201051344000900","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,636249.9,636249.9,27430,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488256269,1673317.00
02/27/2017 23:30,2,0.000,ALERT,211.93,297.87,60.002,1488256203,"201051344000648","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,626246.3,626246.3,27507,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256271,1673318.00
02/27/2017 23:30,2,0.000,ALERT,211.70,299.07,60.012,1488256203,"201051344000569","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,637721.1,637721.1,27408,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256272,1673319.00
02/27/2017 23:30,2,0.000,ALERT,211.70,298.77,60.002,1488256203,"201051344000983","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,629202.2,629202.2,27608,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256274,1673320.00
02/27/2017 23:30,2,0.000,ALERT,211.93,298.47,59.996,1488256203,"201051344001158","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,617188.3,617188.3,27966,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256276,1673321.00
02/27/2017 23:30,2,0.000,ALERT,212.38,299.37,60.002,1488256203,"201051344000576","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,629011.5,629011.5,27480,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256278,1673322.00
02/27/2017 23:30,2,0.000,ALERT,211.48,296.66,59.996,1488256203,"274151322000087","219011344069620",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,829714.7,829714.7,27839,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488256280,1673323.00
02/27/2017 23:45,2,0.000,ALERT,212.61,298.77,60.023,1488257103,"201051344000645","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,628412.6,628412.6,27520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257105,1673324.00
02/27/2017 23:45,2,0.000,ALERT,211.48,297.57,59.944,1488257103,"274151322000085","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,855969.4,855969.4,27552,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257107,1673325.00
02/27/2017 23:45,2,0.000,ALERT,212.61,298.47,59.970,1488257103,"201051344000633","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,616201.5,616201.5,28066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257109,1673326.00
02/27/2017 23:45,2,0.000,ALERT,212.16,298.77,59.975,1488257103,"201051344000469","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,618994.5,618994.5,28031,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257110,1673327.00
02/27/2017 23:45,2,0.000,ALERT,211.93,297.87,59.965,1488257103,"201051344000646","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,614279.2,614279.2,27930,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488257112,1673328.00
02/27/2017 23:45,2,0.000,ALERT,211.25,298.17,59.954,1488257103,"274151322000052","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,886092.6,886092.6,27311,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257114,1673329.00
02/27/2017 23:45,2,0.000,ALERT,212.16,297.87,60.002,1488257103,"201051344000585","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,624784.4,624784.4,28089,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257116,1673330.00
02/27/2017 23:45,2,0.000,ALERT,211.93,298.17,59.959,1488257103,"201051344001230","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,617258.6,617258.6,27790,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257118,1673331.00
02/27/2017 23:45,2,0.000,ALERT,212.61,298.47,59.959,1488257103,"201051344000582","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,608953.5,608953.5,27993,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488257120,1673332.00
02/27/2017 23:45,2,0.000,ALERT,211.70,297.57,59.949,1488257103,"201051344000955","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,625476.6,625476.6,27892,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257122,1673333.00
02/27/2017 23:45,2,0.000,ALERT,211.48,296.96,59.944,1488257103,"274151322000094","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,728923.9,728923.9,28301,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257124,1673334.00
02/27/2017 23:45,2,0.000,ALERT,211.93,299.37,59.986,1488257103,"201051344000579","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,635279.3,635279.3,27858,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257125,1673335.00
02/27/2017 23:45,2,0.000,ALERT,211.93,298.17,59.959,1488257103,"201051344000890","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,621076.0,621076.0,28010,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257127,1673336.00
02/27/2017 23:45,2,0.000,ALERT,212.38,297.87,60.007,1488257103,"201051344000438","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,622388.8,622388.8,27979,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257129,1673337.00
02/27/2017 23:45,2,0.000,ALERT,212.61,297.57,59.965,1488257103,"201051344000417","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,602079.2,602079.2,28247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488257131,1673338.00
02/27/2017 23:45,2,0.000,ALERT,211.70,298.77,59.965,1488257103,"274151322000083","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,877521.0,877521.0,27365,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257133,1673339.00
02/27/2017 23:45,2,0.000,ALERT,212.16,298.17,59.959,1488257103,"274151322000076","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,935068.1,935068.1,27464,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257134,1673340.00
02/27/2017 23:45,2,0.000,ALERT,211.70,299.37,59.965,1488257103,"201051344000868","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,617643.1,617643.1,28059,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257136,1673341.00
02/27/2017 23:45,2,0.000,ALERT,211.48,299.07,59.965,1488257103,"274151322000095","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,925963.5,925963.5,27581,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257138,1673342.00
02/27/2017 23:45,2,0.000,ALERT,211.93,298.77,59.991,1488257103,"201051344000988","219011344069620",0.00,-2.50,0,294.26,300.27,0.0,0.0,0.000,575424.0,575424.0,28088,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257140,1673343.00
02/27/2017 23:45,2,0.000,ALERT,212.16,297.26,59.965,1488257103,"201051344001025","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,621848.9,621848.9,28186,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488257142,1673344.00
02/27/2017 23:45,2,0.000,ALERT,211.70,298.77,59.991,1488257103,"201051344000458","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,628214.3,628214.3,27676,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257143,1673345.00
02/27/2017 23:45,2,0.000,ALERT,212.38,298.77,59.954,1488257103,"201051344000853","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,628189.8,628189.8,27517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257145,1673346.00
02/27/2017 23:45,2,0.000,ALERT,212.38,297.87,60.007,1488257103,"201051344000685","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,622147.3,622147.3,27857,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257147,1673347.00
02/27/2017 23:45,2,0.000,ALERT,212.16,297.26,59.970,1488257103,"201051344000917","219011344069620",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,619331.0,619331.0,27847,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257149,1673348.00
02/27/2017 23:45,2,0.000,ALERT,212.38,297.87,59.970,1488257103,"201051344001145","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,626324.3,626324.3,27689,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257151,1673349.00
02/27/2017 23:45,2,0.000,ALERT,212.16,297.26,59.975,1488257103,"201051344000651","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,616872.4,616872.4,28056,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257152,1673350.00
02/27/2017 23:45,2,0.000,ALERT,211.03,297.87,59.965,1488257103,"274151322000088","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,840546.2,840546.2,27593,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257154,1673351.00
02/27/2017 23:45,2,0.000,ALERT,212.16,296.96,59.954,1488257103,"274151322000068","219011344069620",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,729734.9,729734.9,28202,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257156,1673352.00
02/27/2017 23:45,2,0.000,ALERT,211.70,297.87,59.975,1488257103,"201051344001135","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,612907.0,612907.0,28082,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257158,1673353.00
02/27/2017 23:45,2,0.000,ALERT,211.48,299.07,59.970,1488257103,"201051344000594","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,630308.0,630308.0,27933,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257160,1673354.00
02/27/2017 23:45,2,0.000,ALERT,212.16,297.26,59.970,1488257103,"201051344001203","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,620434.4,620434.4,28121,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257161,1673355.00
02/27/2017 23:45,2,0.000,ALERT,211.48,298.47,59.970,1488257103,"274151322000054","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,857974.4,857974.4,27496,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257163,1673356.00
02/27/2017 23:45,2,0.000,ALERT,212.16,298.17,59.965,1488257103,"201051344000867","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,616694.6,616694.6,28094,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257165,1673357.00
02/27/2017 23:45,2,0.000,ALERT,212.16,297.57,59.965,1488257103,"201051344001093","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,618163.7,618163.7,27946,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257167,1673358.00
02/27/2017 23:45,2,0.000,ALERT,211.70,298.47,59.959,1488257103,"201051344000900","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,636249.9,636249.9,27432,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257168,1673359.00
02/27/2017 23:45,2,0.000,ALERT,211.93,297.57,59.965,1488257103,"201051344000648","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,626246.3,626246.3,27509,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257170,1673360.00
02/27/2017 23:45,2,0.000,ALERT,211.93,299.07,59.965,1488257103,"201051344000569","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,637721.1,637721.1,27410,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488257172,1673361.00
02/27/2017 23:45,2,0.000,ALERT,211.93,298.47,59.965,1488257103,"201051344000983","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,629202.2,629202.2,27610,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488257174,1673362.00
02/27/2017 23:45,2,0.000,ALERT,211.93,298.17,59.949,1488257103,"201051344001158","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,617188.3,617188.3,27968,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488257176,1673363.00
02/27/2017 23:45,2,0.000,ALERT,212.38,298.77,59.970,1488257103,"201051344000576","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,629011.5,629011.5,27482,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488257178,1673364.00
02/27/2017 23:45,2,0.000,ALERT,211.48,296.96,59.959,1488257103,"274151322000087","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,829714.7,829714.7,27841,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488257180,1673365.00
